ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 00:00,2,0.000,ALERT,215.54,301.17,59.985,1403928004,"274151322000083","019011112586793",0.00,22.80,0,298.17,302.98,0.0,0.0,0.000,169735.6,169735.6,13572,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928040,4519.00
06/28/2014 00:00,2,0.000,ALERT,216.22,300.27,60.028,1403928004,"274151322000076","019011112586793",0.00,23.00,0,297.87,302.98,0.0,0.0,0.000,174750.4,174750.4,13527,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928042,4520.00
06/28/2014 00:00,2,0.000,ALERT,215.54,300.27,60.017,1403928004,"274151322000094","019011112586793",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,113143.5,113143.5,13862,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928044,4521.00
06/28/2014 00:00,2,0.000,ALERT,215.54,301.17,60.017,1403928004,"274151322000052","019011112586793",0.00,23.00,0,297.87,302.98,0.0,0.0,0.000,170193.6,170193.6,13498,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928046,4522.00
06/28/2014 00:00,2,0.000,ALERT,215.77,300.57,60.012,1403928004,"274151322000085","019011112586793",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,169145.5,169145.5,13462,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928048,4523.00
06/28/2014 00:00,2,0.000,ALERT,215.77,300.27,60.017,1403928004,"274151322000087","019011112586793",0.00,25.00,0,297.57,302.07,0.0,0.0,0.000,162188.9,162188.9,13513,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928050,4524.00
06/28/2014 00:00,2,0.000,ALERT,215.32,300.87,60.012,1403928004,"274151322000088","019011112586793",0.00,23.30,0,298.17,302.68,0.0,0.0,0.000,164034.6,164034.6,13485,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928052,4525.00
06/28/2014 00:00,2,0.000,ALERT,215.77,301.77,60.022,1403928004,"274151322000095","019011112586793",0.00,22.50,0,299.07,303.28,0.0,0.0,0.000,173008.8,173008.8,13523,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928053,4526.00
06/28/2014 00:00,2,0.000,ALERT,216.45,299.97,60.017,1403928004,"274151322000068","019011112586793",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,111156.4,111156.4,13908,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403928055,4527.00
06/28/2014 00:00,2,0.000,ALERT,215.54,301.17,59.985,1403928004,"274151322000054","019011112586793",0.00,23.30,0,297.87,302.98,0.0,0.0,0.000,167593.7,167593.7,13611,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403928057,4528.00
06/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403928004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403928866,4529.00
06/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403928004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403928866,4530.00
06/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403928004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403928866,4531.00
06/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403928004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403928867,4532.00
06/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403928004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403928867,4533.00
06/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403928004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403928867,4534.00
06/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403928004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403928867,4535.00
06/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403928004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403928867,4536.00
06/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403928004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403928867,4537.00
06/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403928004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403928867,4538.00
06/28/2014 00:15,2,0.000,ALERT,215.54,300.87,60.028,1403928904,"274151322000083","019011112586793",0.00,22.50,0,299.07,302.98,0.0,0.0,0.000,169735.6,169735.6,13574,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928940,4539.00
06/28/2014 00:15,2,0.000,ALERT,216.22,301.47,60.054,1403928904,"274151322000076","019011112586793",0.00,23.00,0,298.77,302.98,0.0,0.0,0.000,174750.4,174750.4,13529,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928942,4540.00
06/28/2014 00:15,2,0.000,ALERT,215.77,300.87,60.028,1403928904,"274151322000094","019011112586793",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,113143.5,113143.5,13864,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928944,4541.00
06/28/2014 00:15,2,0.000,ALERT,215.32,300.57,60.022,1403928904,"274151322000052","019011112586793",0.00,23.30,0,298.77,303.28,0.0,0.0,0.000,170193.6,170193.6,13500,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928946,4542.00
06/28/2014 00:15,2,0.000,ALERT,215.77,300.87,60.028,1403928904,"274151322000085","019011112586793",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,169145.5,169145.5,13464,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928948,4543.00
06/28/2014 00:15,2,0.000,ALERT,215.54,299.97,60.028,1403928904,"274151322000087","019011112586793",0.00,24.50,0,298.47,302.37,0.0,0.0,0.000,162188.9,162188.9,13515,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403928949,4544.00
06/28/2014 00:15,2,0.000,ALERT,215.09,300.57,60.028,1403928904,"274151322000088","019011112586793",0.00,23.00,0,299.07,302.68,0.0,0.0,0.000,164034.6,164034.6,13487,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928951,4545.00
06/28/2014 00:15,2,0.000,ALERT,215.54,302.07,60.006,1403928904,"274151322000095","019011112586793",0.00,22.50,0,299.97,303.58,0.0,0.0,0.000,173008.8,173008.8,13525,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403928953,4546.00
06/28/2014 00:15,2,0.000,ALERT,216.22,300.27,60.028,1403928904,"274151322000068","019011112586793",0.00,23.50,0,298.47,302.07,0.0,0.0,0.000,111156.4,111156.4,13910,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928955,4547.00
06/28/2014 00:15,2,0.000,ALERT,215.54,300.87,60.017,1403928904,"274151322000054","019011112586793",0.00,23.30,0,298.77,303.28,0.0,0.0,0.000,167593.7,167593.7,13613,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403928957,4548.00
06/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403928904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403929766,4549.00
06/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403928904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403929766,4550.00
06/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403928904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403929766,4551.00
06/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403928904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403929766,4552.00
06/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403928904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403929766,4553.00
06/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403928904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403929766,4554.00
06/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403928904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403929766,4555.00
06/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403928904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403929766,4556.00
06/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403928904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403929766,4557.00
06/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403928904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403929766,4558.00
06/28/2014 00:30,2,0.000,ALERT,215.77,301.17,59.980,1403929804,"274151322000083","019011112586793",0.00,22.50,0,299.67,303.28,0.0,0.0,0.000,169735.6,169735.6,13576,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403929840,4559.00
06/28/2014 00:30,2,0.000,ALERT,216.45,301.47,60.001,1403929804,"274151322000076","019011112586793",0.00,22.50,0,299.37,302.98,0.0,0.0,0.000,174750.4,174750.4,13531,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403929841,4560.00
06/28/2014 00:30,2,0.000,ALERT,216.00,300.57,59.975,1403929804,"274151322000094","019011112586793",0.00,22.50,0,299.07,302.37,0.0,0.0,0.000,113143.5,113143.5,13866,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403929843,4561.00
06/28/2014 00:30,2,0.000,ALERT,215.77,301.17,59.996,1403929804,"274151322000052","019011112586793",0.00,23.00,0,299.07,303.28,0.0,0.0,0.000,170193.6,170193.6,13502,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403929845,4562.00
06/28/2014 00:30,2,0.000,ALERT,216.00,300.87,60.006,1403929804,"274151322000085","019011112586793",0.00,22.80,0,299.37,302.98,0.0,0.0,0.000,169145.5,169145.5,13466,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403929847,4563.00
06/28/2014 00:30,2,0.000,ALERT,216.00,300.27,60.001,1403929804,"274151322000087","019011112586793",0.00,24.50,0,298.47,302.37,0.0,0.0,0.000,162188.9,162188.9,13517,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403929849,4564.00
06/28/2014 00:30,2,0.000,ALERT,215.54,300.87,59.985,1403929804,"274151322000088","019011112586793",0.00,22.80,0,299.37,302.98,0.0,0.0,0.000,164034.6,164034.6,13489,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403929851,4565.00
06/28/2014 00:30,2,0.000,ALERT,216.00,302.07,60.001,1403929804,"274151322000095","019011112586793",0.00,22.30,0,300.57,303.58,0.0,0.0,0.000,173008.8,173008.8,13527,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403929853,4566.00
06/28/2014 00:30,2,0.000,ALERT,216.67,300.27,60.022,1403929804,"274151322000068","019011112586793",0.00,23.30,0,298.77,302.07,0.0,0.0,0.000,111156.4,111156.4,13912,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403929855,4567.00
06/28/2014 00:30,2,0.000,ALERT,215.77,301.17,60.001,1403929804,"274151322000054","019011112586793",0.00,23.00,0,299.37,303.28,0.0,0.0,0.000,167593.7,167593.7,13615,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403929856,4568.00
06/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403929804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403930665,4569.00
06/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403929804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403930665,4570.00
06/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403929804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403930665,4571.00
06/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403929804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403930665,4572.00
06/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403929804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403930665,4573.00
06/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403929804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403930665,4574.00
06/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403929804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403930665,4575.00
06/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403929804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403930665,4576.00
06/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403929804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403930665,4577.00
06/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403929804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403930665,4578.00
06/28/2014 00:45,2,0.000,ALERT,213.29,298.77,59.975,1403930704,"274151322000083","019011112586793",0.00,22.30,0,296.96,303.28,0.0,0.0,0.000,169735.6,169735.6,13578,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403930740,4579.00
06/28/2014 00:45,2,0.000,ALERT,213.74,297.57,60.012,1403930704,"274151322000076","019011112586793",0.00,22.50,0,296.66,303.28,0.0,0.0,0.000,174750.4,174750.4,13533,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403930742,4580.00
06/28/2014 00:45,2,0.000,ALERT,213.29,297.57,60.017,1403930704,"274151322000094","019011112586793",0.00,22.30,0,296.36,302.68,0.0,0.0,0.000,113143.5,113143.5,13868,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403930744,4581.00
06/28/2014 00:45,2,0.000,ALERT,213.06,298.77,59.990,1403930704,"274151322000052","019011112586793",0.00,22.80,0,296.66,303.28,0.0,0.0,0.000,170193.6,170193.6,13504,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403930746,4582.00
06/28/2014 00:45,2,0.000,ALERT,213.51,297.87,60.006,1403930704,"274151322000085","019011112586793",0.00,22.50,0,296.66,303.28,0.0,0.0,0.000,169145.5,169145.5,13468,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403930748,4583.00
06/28/2014 00:45,2,0.000,ALERT,213.29,297.87,60.012,1403930704,"274151322000087","019011112586793",0.00,24.30,0,296.06,302.37,0.0,0.0,0.000,162188.9,162188.9,13519,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403930750,4584.00
06/28/2014 00:45,2,0.000,ALERT,213.06,298.17,60.054,1403930704,"274151322000088","019011112586793",0.00,22.80,0,296.66,302.98,0.0,0.0,0.000,164034.6,164034.6,13491,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403930752,4585.00
06/28/2014 00:45,2,0.000,ALERT,213.29,299.07,59.996,1403930704,"274151322000095","019011112586793",0.00,22.30,0,297.87,303.88,0.0,0.0,0.000,173008.8,173008.8,13529,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403930753,4586.00
06/28/2014 00:45,2,0.000,ALERT,213.96,297.57,59.985,1403930704,"274151322000068","019011112586793",0.00,23.30,0,296.06,302.37,0.0,0.0,0.000,111156.4,111156.4,13914,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403930755,4587.00
06/28/2014 00:45,2,0.000,ALERT,213.06,298.47,60.001,1403930704,"274151322000054","019011112586793",0.00,23.00,0,296.66,303.58,0.0,0.0,0.000,167593.7,167593.7,13617,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403930757,4588.00
06/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403930704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403931564,4589.00
06/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403930704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403931564,4590.00
06/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403930704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403931564,4591.00
06/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403930704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403931564,4592.00
06/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403930704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403931564,4593.00
06/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403930704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403931564,4594.00
06/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403930704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403931564,4595.00
06/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403930704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403931564,4596.00
06/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403930704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403931564,4597.00
06/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403930704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403931564,4598.00
06/28/2014 01:00,2,0.000,ALERT,213.06,298.47,60.043,1403931604,"274151322000083","019011112586793",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,169735.6,169735.6,13580,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403931639,4599.00
06/28/2014 01:00,2,0.000,ALERT,213.74,297.57,60.043,1403931604,"274151322000076","019011112586793",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,174750.4,174750.4,13535,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403931641,4600.00
06/28/2014 01:00,2,0.000,ALERT,213.06,297.26,60.043,1403931604,"274151322000094","019011112586793",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,113143.5,113143.5,13870,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403931643,4601.00
06/28/2014 01:00,2,0.000,ALERT,213.06,298.47,60.043,1403931604,"274151322000052","019011112586793",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,170193.6,170193.6,13506,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403931645,4602.00
06/28/2014 01:00,2,0.000,ALERT,213.29,297.57,60.038,1403931604,"274151322000085","019011112586793",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,169145.5,169145.5,13470,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403931647,4603.00
06/28/2014 01:00,2,0.000,ALERT,213.29,297.26,60.043,1403931604,"274151322000087","019011112586793",0.00,24.00,0,295.16,299.07,0.0,0.0,0.000,162188.9,162188.9,13521,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403931649,4604.00
06/28/2014 01:00,2,0.000,ALERT,212.83,297.87,60.049,1403931604,"274151322000088","019011112586793",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,164034.6,164034.6,13493,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403931651,4605.00
06/28/2014 01:00,2,0.000,ALERT,213.06,298.77,60.043,1403931604,"274151322000095","019011112586793",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,173008.8,173008.8,13531,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403931653,4606.00
06/28/2014 01:00,2,0.000,ALERT,213.74,297.26,60.049,1403931604,"274151322000068","019011112586793",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,111156.4,111156.4,13916,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403931655,4607.00
06/28/2014 01:00,2,0.000,ALERT,212.83,297.87,60.043,1403931604,"274151322000054","019011112586793",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,167593.7,167593.7,13619,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403931656,4608.00
06/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403931604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403932465,4609.00
06/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403931604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403932465,4610.00
06/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403931604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403932465,4611.00
06/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403931604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403932465,4612.00
06/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403931604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403932465,4613.00
06/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403931604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403932465,4614.00
06/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403931604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403932465,4615.00
06/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403931604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403932465,4616.00
06/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403931604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403932465,4617.00
06/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403931604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403932465,4618.00
06/28/2014 01:15,2,0.000,ALERT,214.19,299.67,59.980,1403932505,"274151322000083","019011112586793",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,169735.6,169735.6,13582,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403932541,4619.00
06/28/2014 01:15,2,0.000,ALERT,214.64,299.07,60.012,1403932505,"274151322000076","019011112586793",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,174750.4,174750.4,13537,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403932543,4620.00
06/28/2014 01:15,2,0.000,ALERT,214.19,298.77,59.985,1403932505,"274151322000094","019011112586793",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,113143.5,113143.5,13872,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403932544,4621.00
06/28/2014 01:15,2,0.000,ALERT,213.96,299.37,59.990,1403932505,"274151322000052","019011112586793",0.00,22.50,0,295.46,300.57,0.0,0.0,0.000,170193.6,170193.6,13508,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403932546,4622.00
06/28/2014 01:15,2,0.000,ALERT,214.19,299.07,59.975,1403932505,"274151322000085","019011112586793",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,169145.5,169145.5,13472,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403932548,4623.00
06/28/2014 01:15,2,0.000,ALERT,214.19,298.77,59.990,1403932505,"274151322000087","019011112586793",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,162188.9,162188.9,13523,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403932550,4624.00
06/28/2014 01:15,2,0.000,ALERT,213.74,298.77,59.959,1403932505,"274151322000088","019011112586793",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,164034.6,164034.6,13495,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403932552,4625.00
06/28/2014 01:15,2,0.000,ALERT,213.96,299.97,59.990,1403932505,"274151322000095","019011112586793",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,173008.8,173008.8,13533,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403932554,4626.00
06/28/2014 01:15,2,0.000,ALERT,214.87,298.77,59.990,1403932505,"274151322000068","019011112586793",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,111156.4,111156.4,13918,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403932555,4627.00
06/28/2014 01:15,2,0.000,ALERT,213.96,299.97,59.975,1403932505,"274151322000054","019011112586793",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,167593.7,167593.7,13621,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403932557,4628.00
06/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403932505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403933366,4629.00
06/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403932505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403933366,4630.00
06/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403932505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403933366,4631.00
06/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403932505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403933366,4632.00
06/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403932505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403933366,4633.00
06/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403932505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403933366,4634.00
06/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403932505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403933366,4635.00
06/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403932505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403933366,4636.00
06/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403932505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403933366,4637.00
06/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403932505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403933366,4638.00
06/28/2014 01:30,2,0.000,ALERT,215.09,300.87,59.980,1403933404,"274151322000083","019011112586793",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,169735.6,169735.6,13584,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403933439,4639.00
06/28/2014 01:30,2,0.000,ALERT,215.54,300.27,59.985,1403933404,"274151322000076","019011112586793",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,174750.4,174750.4,13539,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403933442,4640.00
06/28/2014 01:30,2,0.000,ALERT,215.09,300.27,59.975,1403933404,"274151322000094","019011112586793",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,113143.5,113143.5,13874,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403933443,4641.00
06/28/2014 01:30,2,0.000,ALERT,214.64,301.47,59.985,1403933404,"274151322000052","019011112586793",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,170193.6,170193.6,13510,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403933445,4642.00
06/28/2014 01:30,2,0.000,ALERT,215.09,300.57,59.990,1403933404,"274151322000085","019011112586793",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,169145.5,169145.5,13474,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403933447,4643.00
06/28/2014 01:30,2,0.000,ALERT,215.09,300.57,59.990,1403933404,"274151322000087","019011112586793",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,162188.9,162188.9,13525,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403933449,4644.00
06/28/2014 01:30,2,0.000,ALERT,214.64,301.17,59.985,1403933404,"274151322000088","019011112586793",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,164034.6,164034.6,13497,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403933451,4645.00
06/28/2014 01:30,2,0.000,ALERT,214.87,301.77,59.990,1403933404,"274151322000095","019011112586793",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,173008.8,173008.8,13535,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403933453,4646.00
06/28/2014 01:30,2,0.000,ALERT,215.77,300.27,59.985,1403933404,"274151322000068","019011112586793",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,111156.4,111156.4,13920,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403933454,4647.00
06/28/2014 01:30,2,0.000,ALERT,214.87,300.87,59.985,1403933404,"274151322000054","019011112586793",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,167593.7,167593.7,13623,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403933457,4648.00
06/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403933404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403934265,4649.00
06/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403933404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403934265,4650.00
06/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403933404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403934265,4651.00
06/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403933404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403934265,4652.00
06/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403933404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403934265,4653.00
06/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403933404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403934265,4654.00
06/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403933404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403934265,4655.00
06/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403933404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403934265,4656.00
06/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403933404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403934265,4657.00
06/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403933404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403934265,4658.00
06/28/2014 01:45,2,0.000,ALERT,214.19,298.77,60.022,1403934308,"274151322000083","019011112586793",0.00,22.00,0,296.36,302.37,0.0,0.0,0.000,169735.6,169735.6,13586,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403934345,4659.00
06/28/2014 01:45,2,0.000,ALERT,214.64,298.17,60.017,1403934308,"274151322000076","019011112586793",0.00,22.50,0,295.76,302.37,0.0,0.0,0.000,174750.4,174750.4,13541,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403934347,4660.00
06/28/2014 01:45,2,0.000,ALERT,214.19,298.17,60.017,1403934308,"274151322000094","019011112586793",0.00,22.00,0,295.76,301.47,0.0,0.0,0.000,113143.5,113143.5,13876,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403934348,4661.00
06/28/2014 01:45,2,0.000,ALERT,213.96,299.07,60.017,1403934308,"274151322000052","019011112586793",0.00,22.50,0,295.76,302.68,0.0,0.0,0.000,170193.6,170193.6,13512,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403934350,4662.00
06/28/2014 01:45,2,0.000,ALERT,214.41,298.47,60.022,1403934308,"274151322000085","019011112586793",0.00,22.30,0,295.76,302.07,0.0,0.0,0.000,169145.5,169145.5,13476,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403934352,4663.00
06/28/2014 01:45,2,0.000,ALERT,214.19,297.87,60.022,1403934308,"274151322000087","019011112586793",0.00,23.80,0,295.46,301.47,0.0,0.0,0.000,162188.9,162188.9,13527,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403934354,4664.00
06/28/2014 01:45,2,0.000,ALERT,213.74,298.47,60.033,1403934308,"274151322000088","019011112586793",0.00,22.50,0,296.06,302.07,0.0,0.0,0.000,164034.6,164034.6,13499,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403934356,4665.00
06/28/2014 01:45,2,0.000,ALERT,214.41,299.67,60.017,1403934308,"274151322000095","019011112586793",0.00,21.80,0,297.26,302.98,0.0,0.0,0.000,173008.8,173008.8,13537,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403934358,4666.00
06/28/2014 01:45,2,0.000,ALERT,214.87,298.17,59.990,1403934308,"274151322000068","019011112586793",0.00,23.00,0,295.16,301.17,0.0,0.0,0.000,111156.4,111156.4,13922,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403934359,4667.00
06/28/2014 01:45,2,0.000,ALERT,213.96,298.77,60.022,1403934308,"274151322000054","019011112586793",0.00,22.80,0,296.06,302.68,0.0,0.0,0.000,167593.7,167593.7,13625,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403934361,4668.00
06/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403934308,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403935169,4669.00
06/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403934308,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403935169,4670.00
06/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403934308,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403935169,4671.00
06/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403934308,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403935169,4672.00
06/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403934308,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403935169,4673.00
06/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403934308,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403935169,4674.00
