ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403934308,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403935169,4675.00
06/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403934308,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403935169,4676.00
06/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403934308,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403935169,4677.00
06/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403934308,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403935169,4678.00
06/28/2014 02:00,2,0.000,ALERT,214.41,299.37,59.996,1403935203,"274151322000083","019011112586793",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,169735.6,169735.6,13588,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403935239,4679.00
06/28/2014 02:00,2,0.000,ALERT,214.87,298.47,59.990,1403935203,"274151322000076","019011112586793",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,174750.4,174750.4,13543,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403935241,4680.00
06/28/2014 02:00,2,0.000,ALERT,214.41,298.17,60.022,1403935203,"274151322000094","019011112586793",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,113143.5,113143.5,13878,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403935243,4681.00
06/28/2014 02:00,2,0.000,ALERT,214.19,299.37,59.990,1403935203,"274151322000052","019011112586793",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,170193.6,170193.6,13514,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403935245,4682.00
06/28/2014 02:00,2,0.000,ALERT,214.64,298.77,60.001,1403935203,"274151322000085","019011112586793",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,169145.5,169145.5,13478,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403935247,4683.00
06/28/2014 02:00,2,0.000,ALERT,214.41,298.77,59.996,1403935203,"274151322000087","019011112586793",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,162188.9,162188.9,13529,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403935249,4684.00
06/28/2014 02:00,2,0.000,ALERT,214.19,299.07,59.985,1403935203,"274151322000088","019011112586793",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,164034.6,164034.6,13501,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403935250,4685.00
06/28/2014 02:00,2,0.000,ALERT,214.64,299.97,59.990,1403935203,"274151322000095","019011112586793",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,173008.8,173008.8,13539,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403935252,4686.00
06/28/2014 02:00,2,0.000,ALERT,215.09,298.17,59.996,1403935203,"274151322000068","019011112586793",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,111156.4,111156.4,13924,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403935254,4687.00
06/28/2014 02:00,2,0.000,ALERT,214.41,299.07,59.996,1403935203,"274151322000054","019011112586793",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,167593.7,167593.7,13627,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403935256,4688.00
06/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403935203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936065,4689.00
06/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403935203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936065,4690.00
06/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403935203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936065,4691.00
06/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403935203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936065,4692.00
06/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403935203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936065,4693.00
06/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403935203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936065,4694.00
06/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403935203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936065,4695.00
06/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403935203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936065,4696.00
06/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403935203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936065,4697.00
06/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403935203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936065,4698.00
06/28/2014 02:15,2,0.000,ALERT,213.96,297.87,60.012,1403936105,"274151322000083","019011112586793",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,169735.6,169735.6,13590,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403936141,4699.00
06/28/2014 02:15,2,0.000,ALERT,214.87,298.47,60.006,1403936105,"274151322000076","019011112586793",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,174750.4,174750.4,13545,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403936143,4700.00
06/28/2014 02:15,2,0.000,ALERT,214.41,297.57,60.033,1403936105,"274151322000094","019011112586793",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,113143.5,113143.5,13880,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403936145,4701.00
06/28/2014 02:15,2,0.000,ALERT,213.96,297.57,59.980,1403936105,"274151322000052","019011112586793",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,170193.6,170193.6,13516,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403936147,4702.00
06/28/2014 02:15,2,0.000,ALERT,214.41,298.17,60.017,1403936105,"274151322000085","019011112586793",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,169145.5,169145.5,13480,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403936148,4703.00
06/28/2014 02:15,2,0.000,ALERT,214.19,296.96,60.006,1403936105,"274151322000087","019011112586793",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,162188.9,162188.9,13531,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403936150,4704.00
06/28/2014 02:15,2,0.000,ALERT,213.96,297.57,59.996,1403936105,"274151322000088","019011112586793",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,164034.6,164034.6,13503,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403936152,4705.00
06/28/2014 02:15,2,0.000,ALERT,213.96,299.07,60.006,1403936105,"274151322000095","019011112586793",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,173008.8,173008.8,13541,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403936154,4706.00
06/28/2014 02:15,2,0.000,ALERT,215.09,296.96,60.038,1403936105,"274151322000068","019011112586793",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,111156.4,111156.4,13926,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403936156,4707.00
06/28/2014 02:15,2,0.000,ALERT,213.96,297.87,60.006,1403936105,"274151322000054","019011112586793",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,167593.7,167593.7,13629,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403936158,4708.00
06/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403936105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936966,4709.00
06/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403936105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936966,4710.00
06/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403936105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936966,4711.00
06/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403936105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936966,4712.00
06/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403936105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936966,4713.00
06/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403936105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936966,4714.00
06/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403936105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936966,4715.00
06/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403936105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936966,4716.00
06/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403936105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936966,4717.00
06/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403936105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403936966,4718.00
06/28/2014 02:30,2,0.000,ALERT,214.41,298.47,60.012,1403937004,"274151322000083","019011112586793",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,169735.6,169735.6,13592,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937039,4719.00
06/28/2014 02:30,2,0.000,ALERT,214.87,297.87,60.001,1403937004,"274151322000076","019011112586793",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,174750.4,174750.4,13547,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937041,4720.00
06/28/2014 02:30,2,0.000,ALERT,214.41,297.87,60.006,1403937004,"274151322000094","019011112586793",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,113143.5,113143.5,13882,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937043,4721.00
06/28/2014 02:30,2,0.000,ALERT,213.96,298.17,60.006,1403937004,"274151322000052","019011112586793",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,170193.6,170193.6,13518,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403937045,4722.00
06/28/2014 02:30,2,0.000,ALERT,214.41,298.47,60.006,1403937004,"274151322000085","019011112586793",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,169145.5,169145.5,13482,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403937047,4723.00
06/28/2014 02:30,2,0.000,ALERT,214.41,297.87,60.001,1403937004,"274151322000087","019011112586793",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,162188.9,162188.9,13533,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403937049,4724.00
06/28/2014 02:30,2,0.000,ALERT,213.96,298.17,60.006,1403937004,"274151322000088","019011112586793",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,164034.6,164034.6,13505,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937051,4725.00
06/28/2014 02:30,2,0.000,ALERT,214.19,299.37,60.001,1403937004,"274151322000095","019011112586793",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,173008.8,173008.8,13543,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937052,4726.00
06/28/2014 02:30,2,0.000,ALERT,215.09,297.57,60.006,1403937004,"274151322000068","019011112586793",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,111156.4,111156.4,13928,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937054,4727.00
06/28/2014 02:30,2,0.000,ALERT,213.96,298.17,60.001,1403937004,"274151322000054","019011112586793",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,167593.7,167593.7,13631,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403937056,4728.00
06/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403937004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403937866,4729.00
06/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403937004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403937866,4730.00
06/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403937004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403937866,4731.00
06/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403937004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403937866,4732.00
06/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403937004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403937866,4733.00
06/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403937004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403937866,4734.00
06/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403937004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403937866,4735.00
06/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403937004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403937866,4736.00
06/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403937004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403937866,4737.00
06/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403937004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403937866,4738.00
06/28/2014 02:45,2,0.000,ALERT,214.19,298.77,60.012,1403937905,"274151322000083","019011112586793",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,169735.6,169735.6,13594,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937941,4739.00
06/28/2014 02:45,2,0.000,ALERT,214.87,299.37,60.012,1403937905,"274151322000076","019011112586793",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,174750.4,174750.4,13549,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937942,4740.00
06/28/2014 02:45,2,0.000,ALERT,214.41,298.47,60.006,1403937905,"274151322000094","019011112586793",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,113143.5,113143.5,13884,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937944,4741.00
06/28/2014 02:45,2,0.000,ALERT,214.19,298.77,60.017,1403937905,"274151322000052","019011112586793",0.00,22.00,0,296.66,301.77,0.0,0.0,0.000,170193.6,170193.6,13520,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937946,4742.00
06/28/2014 02:45,2,0.000,ALERT,214.41,299.07,60.001,1403937905,"274151322000085","019011112586793",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,169145.5,169145.5,13484,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937948,4743.00
06/28/2014 02:45,2,0.000,ALERT,214.41,298.17,60.017,1403937905,"274151322000087","019011112586793",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,162188.9,162188.9,13535,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937950,4744.00
06/28/2014 02:45,2,0.000,ALERT,213.96,298.47,59.980,1403937905,"274151322000088","019011112586793",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,164034.6,164034.6,13507,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937952,4745.00
06/28/2014 02:45,2,0.000,ALERT,214.41,299.97,60.017,1403937905,"274151322000095","019011112586793",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,173008.8,173008.8,13545,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937954,4746.00
06/28/2014 02:45,2,0.000,ALERT,214.87,298.17,60.012,1403937905,"274151322000068","019011112586793",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,111156.4,111156.4,13930,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937955,4747.00
06/28/2014 02:45,2,0.000,ALERT,214.19,299.07,60.006,1403937905,"274151322000054","019011112586793",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,167593.7,167593.7,13633,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403937957,4748.00
06/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403937905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403938765,4749.00
06/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403937905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403938765,4750.00
06/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403937905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403938765,4751.00
06/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403937905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403938765,4752.00
06/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403937905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403938765,4753.00
06/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403937905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403938765,4754.00
06/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403937905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403938765,4755.00
06/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403937905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403938765,4756.00
06/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403937905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403938765,4757.00
06/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403937905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403938765,4758.00
06/28/2014 03:00,2,0.000,ALERT,214.64,299.97,60.043,1403938804,"274151322000083","019011112586793",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,169735.6,169735.6,13596,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403938839,4759.00
06/28/2014 03:00,2,0.000,ALERT,215.09,299.07,60.054,1403938804,"274151322000076","019011112586793",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,174750.4,174750.4,13551,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403938841,4760.00
06/28/2014 03:00,2,0.000,ALERT,214.64,299.07,60.059,1403938804,"274151322000094","019011112586793",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,113143.5,113143.5,13886,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403938843,4761.00
06/28/2014 03:00,2,0.000,ALERT,214.19,299.97,60.049,1403938804,"274151322000052","019011112586793",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,170193.6,170193.6,13522,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403938845,4762.00
06/28/2014 03:00,2,0.000,ALERT,214.64,299.37,60.049,1403938804,"274151322000085","019011112586793",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,169145.5,169145.5,13486,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403938847,4763.00
06/28/2014 03:00,2,0.000,ALERT,214.64,299.07,60.054,1403938804,"274151322000087","019011112586793",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,162188.9,162188.9,13537,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403938848,4764.00
06/28/2014 03:00,2,0.000,ALERT,213.96,299.67,60.065,1403938804,"274151322000088","019011112586793",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,164034.6,164034.6,13509,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403938850,4765.00
06/28/2014 03:00,2,0.000,ALERT,214.41,300.57,60.049,1403938804,"274151322000095","019011112586793",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,173008.8,173008.8,13547,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403938852,4766.00
06/28/2014 03:00,2,0.000,ALERT,215.09,298.77,60.070,1403938804,"274151322000068","019011112586793",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,111156.4,111156.4,13932,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403938854,4767.00
06/28/2014 03:00,2,0.000,ALERT,214.41,299.67,60.049,1403938804,"274151322000054","019011112586793",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,167593.7,167593.7,13635,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403938856,4768.00
06/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403938804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403939664,4769.00
06/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403938804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403939664,4770.00
06/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403938804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403939664,4771.00
06/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403938804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403939664,4772.00
06/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403938804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403939664,4773.00
06/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403938804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403939664,4774.00
06/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403938804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403939664,4775.00
06/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403938804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403939664,4776.00
06/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403938804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403939664,4777.00
06/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403938804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403939664,4778.00
06/28/2014 03:15,2,0.000,ALERT,214.64,300.27,60.049,1403939705,"274151322000083","019011112586793",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,169735.6,169735.6,13598,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403939740,4779.00
06/28/2014 03:15,2,0.000,ALERT,215.09,299.07,60.065,1403939705,"274151322000076","019011112586793",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,174750.4,174750.4,13553,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403939742,4780.00
06/28/2014 03:15,2,0.000,ALERT,214.87,299.07,60.038,1403939705,"274151322000094","019011112586793",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,113143.5,113143.5,13888,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403939744,4781.00
06/28/2014 03:15,2,0.000,ALERT,214.64,300.27,60.017,1403939705,"274151322000052","019011112586793",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,170193.6,170193.6,13524,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403939746,4782.00
06/28/2014 03:15,2,0.000,ALERT,214.64,299.37,60.070,1403939705,"274151322000085","019011112586793",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,169145.5,169145.5,13488,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403939748,4783.00
06/28/2014 03:15,2,0.000,ALERT,214.87,299.37,60.038,1403939705,"274151322000087","019011112586793",0.00,22.80,0,297.26,300.57,0.0,0.0,0.000,162188.9,162188.9,13539,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403939749,4784.00
06/28/2014 03:15,2,0.000,ALERT,214.41,299.97,60.038,1403939705,"274151322000088","019011112586793",0.00,21.80,0,297.87,301.17,0.0,0.0,0.000,164034.6,164034.6,13511,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403939751,4785.00
06/28/2014 03:15,2,0.000,ALERT,214.87,300.57,60.033,1403939705,"274151322000095","019011112586793",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,173008.8,173008.8,13549,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403939753,4786.00
06/28/2014 03:15,2,0.000,ALERT,215.32,298.77,60.038,1403939705,"274151322000068","019011112586793",0.00,22.30,0,297.26,300.27,0.0,0.0,0.000,111156.4,111156.4,13934,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403939755,4787.00
06/28/2014 03:15,2,0.000,ALERT,214.41,300.27,60.065,1403939705,"274151322000054","019011112586793",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,167593.7,167593.7,13637,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403939757,4788.00
06/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403939705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403940565,4789.00
06/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403939705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403940565,4790.00
06/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403939705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403940565,4791.00
06/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403939705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403940565,4792.00
06/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403939705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403940565,4793.00
06/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403939705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403940565,4794.00
06/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403939705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403940565,4795.00
06/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403939705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403940565,4796.00
06/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403939705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403940565,4797.00
06/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403939705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403940565,4798.00
06/28/2014 03:30,2,0.000,ALERT,214.64,299.67,60.028,1403940604,"274151322000083","019011112586793",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,169735.6,169735.6,13600,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403940641,4799.00
06/28/2014 03:30,2,0.000,ALERT,215.09,299.07,60.001,1403940604,"274151322000076","019011112586793",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,174750.4,174750.4,13555,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403940642,4800.00
06/28/2014 03:30,2,0.000,ALERT,214.64,299.07,60.033,1403940604,"274151322000094","019011112586793",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,113143.5,113143.5,13890,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403940644,4801.00
06/28/2014 03:30,2,0.000,ALERT,214.41,298.77,60.022,1403940604,"274151322000052","019011112586793",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,170193.6,170193.6,13526,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403940646,4802.00
06/28/2014 03:30,2,0.000,ALERT,214.64,299.37,59.996,1403940604,"274151322000085","019011112586793",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,169145.5,169145.5,13490,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403940648,4803.00
06/28/2014 03:30,2,0.000,ALERT,214.64,298.47,60.028,1403940604,"274151322000087","019011112586793",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,162188.9,162188.9,13541,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403940650,4804.00
06/28/2014 03:30,2,0.000,ALERT,214.19,299.37,60.028,1403940604,"274151322000088","019011112586793",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,164034.6,164034.6,13513,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403940652,4805.00
06/28/2014 03:30,2,0.000,ALERT,214.41,300.27,60.028,1403940604,"274151322000095","019011112586793",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,173008.8,173008.8,13551,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403940654,4806.00
06/28/2014 03:30,2,0.000,ALERT,215.32,298.47,60.033,1403940604,"274151322000068","019011112586793",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,111156.4,111156.4,13936,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403940655,4807.00
06/28/2014 03:30,2,0.000,ALERT,214.41,299.67,60.028,1403940604,"274151322000054","019011112586793",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,167593.7,167593.7,13639,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403940657,4808.00
06/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403940604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403941465,4809.00
06/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403940604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403941465,4810.00
06/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403940604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403941465,4811.00
06/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403940604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403941465,4812.00
06/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403940604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403941465,4813.00
06/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403940604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403941465,4814.00
06/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403940604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403941465,4815.00
06/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403940604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403941465,4816.00
06/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403940604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403941465,4817.00
06/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403940604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403941465,4818.00
06/28/2014 03:45,2,0.000,ALERT,214.87,300.27,60.028,1403941505,"274151322000083","019011112586793",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,169735.6,169735.6,13602,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403941540,4819.00
06/28/2014 03:45,2,0.000,ALERT,215.54,299.67,60.006,1403941505,"274151322000076","019011112586793",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,174750.4,174750.4,13557,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403941542,4820.00
06/28/2014 03:45,2,0.000,ALERT,214.87,299.37,60.001,1403941505,"274151322000094","019011112586793",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,113143.5,113143.5,13892,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403941544,4821.00
06/28/2014 03:45,2,0.000,ALERT,214.64,300.27,60.006,1403941505,"274151322000052","019011112586793",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,170193.6,170193.6,13528,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403941546,4822.00
06/28/2014 03:45,2,0.000,ALERT,215.09,299.67,60.017,1403941505,"274151322000085","019011112586793",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,169145.5,169145.5,13492,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403941548,4823.00
06/28/2014 03:45,2,0.000,ALERT,214.87,299.67,59.996,1403941505,"274151322000087","019011112586793",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,162188.9,162188.9,13543,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403941550,4824.00
06/28/2014 03:45,2,0.000,ALERT,214.64,299.67,60.001,1403941505,"274151322000088","019011112586793",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,164034.6,164034.6,13515,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403941552,4825.00
06/28/2014 03:45,2,0.000,ALERT,214.87,300.87,59.996,1403941505,"274151322000095","019011112586793",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,173008.8,173008.8,13553,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403941553,4826.00
06/28/2014 03:45,2,0.000,ALERT,215.77,299.37,60.006,1403941505,"274151322000068","019011112586793",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,111156.4,111156.4,13938,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403941555,4827.00
06/28/2014 03:45,2,0.000,ALERT,214.87,300.27,60.006,1403941505,"274151322000054","019011112586793",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,167593.7,167593.7,13641,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403941557,4828.00
06/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403941505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403942365,4829.00
06/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403941505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403942365,4830.00
