ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403941505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403942365,4831.00
06/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403941505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403942365,4832.00
06/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403941505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403942365,4833.00
06/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403941505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403942365,4834.00
06/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403941505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403942365,4835.00
06/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403941505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403942365,4836.00
06/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403941505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403942365,4837.00
06/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403941505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403942365,4838.00
06/28/2014 04:00,2,0.000,ALERT,215.32,301.17,60.017,1403942404,"274151322000083","019011112586793",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,169735.6,169735.6,13604,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403942440,4839.00
06/28/2014 04:00,2,0.000,ALERT,216.00,300.27,60.012,1403942404,"274151322000076","019011112586793",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,174750.4,174750.4,13559,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403942442,4840.00
06/28/2014 04:00,2,0.000,ALERT,215.32,300.27,60.017,1403942404,"274151322000094","019011112586793",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,113143.5,113143.5,13894,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403942444,4841.00
06/28/2014 04:00,2,0.000,ALERT,215.32,301.17,60.049,1403942404,"274151322000052","019011112586793",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,170193.6,170193.6,13530,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403942446,4842.00
06/28/2014 04:00,2,0.000,ALERT,215.54,300.27,60.017,1403942404,"274151322000085","019011112586793",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,169145.5,169145.5,13494,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403942448,4843.00
06/28/2014 04:00,2,0.000,ALERT,215.54,300.27,60.017,1403942404,"274151322000087","019011112586793",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,162188.9,162188.9,13545,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403942450,4844.00
06/28/2014 04:00,2,0.000,ALERT,214.87,300.57,60.012,1403942404,"274151322000088","019011112586793",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,164034.6,164034.6,13517,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403942452,4845.00
06/28/2014 04:00,2,0.000,ALERT,215.32,301.77,60.017,1403942404,"274151322000095","019011112586793",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,173008.8,173008.8,13555,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403942453,4846.00
06/28/2014 04:00,2,0.000,ALERT,216.00,299.97,60.012,1403942404,"274151322000068","019011112586793",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,111156.4,111156.4,13940,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403942455,4847.00
06/28/2014 04:00,2,0.000,ALERT,215.32,301.17,60.017,1403942404,"274151322000054","019011112586793",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,167593.7,167593.7,13643,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403942457,4848.00
06/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403942404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403943265,4849.00
06/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403942404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403943265,4850.00
06/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403942404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403943265,4851.00
06/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403942404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403943265,4852.00
06/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403942404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403943265,4853.00
06/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403942404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403943265,4854.00
06/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403942404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403943265,4855.00
06/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403942404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403943265,4856.00
06/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403942404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403943265,4857.00
06/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403942404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403943265,4858.00
06/28/2014 04:15,2,0.000,ALERT,214.87,299.97,59.975,1403943304,"274151322000083","019011112586793",0.00,20.70,0,285.84,302.68,0.0,0.0,0.000,169735.6,169735.6,13606,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403943340,4859.00
06/28/2014 04:15,2,0.000,ALERT,215.54,299.37,60.017,1403943304,"274151322000076","019011112586793",0.00,21.00,0,285.24,302.37,0.0,0.0,0.000,174750.4,174750.4,13561,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403943342,4860.00
06/28/2014 04:15,2,0.000,ALERT,214.87,299.37,60.017,1403943304,"274151322000094","019011112586793",0.00,20.30,0,285.24,301.47,0.0,0.0,0.000,113143.5,113143.5,13896,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403943343,4861.00
06/28/2014 04:15,2,0.000,ALERT,214.64,299.37,60.017,1403943304,"274151322000052","019011112586793",0.00,21.00,0,285.54,302.68,0.0,0.0,0.000,170193.6,170193.6,13532,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403943345,4862.00
06/28/2014 04:15,2,0.000,ALERT,214.87,299.97,60.017,1403943304,"274151322000085","019011112586793",0.00,21.00,0,285.54,302.37,0.0,0.0,0.000,169145.5,169145.5,13496,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403943347,4863.00
06/28/2014 04:15,2,0.000,ALERT,214.87,299.07,60.017,1403943304,"274151322000087","019011112586793",0.00,22.00,0,284.94,301.47,0.0,0.0,0.000,162188.9,162188.9,13547,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403943349,4864.00
06/28/2014 04:15,2,0.000,ALERT,214.41,299.67,60.017,1403943304,"274151322000088","019011112586793",0.00,21.00,0,285.54,302.07,0.0,0.0,0.000,164034.6,164034.6,13519,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403943351,4865.00
06/28/2014 04:15,2,0.000,ALERT,214.87,300.87,60.012,1403943304,"274151322000095","019011112586793",0.00,20.30,0,286.74,302.98,0.0,0.0,0.000,173008.8,173008.8,13557,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403943353,4866.00
06/28/2014 04:15,2,0.000,ALERT,215.32,299.07,60.017,1403943304,"274151322000068","019011112586793",0.00,21.50,0,284.94,301.17,0.0,0.0,0.000,111156.4,111156.4,13942,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403943354,4867.00
06/28/2014 04:15,2,0.000,ALERT,214.64,299.97,60.012,1403943304,"274151322000054","019011112586793",0.00,21.30,0,285.54,302.37,0.0,0.0,0.000,167593.7,167593.7,13645,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403943356,4868.00
06/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403943304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403944167,4869.00
06/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403943304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403944167,4870.00
06/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403943304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403944167,4871.00
06/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403943304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403944167,4872.00
06/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403943304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403944167,4873.00
06/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403943304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403944167,4874.00
06/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403943304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403944167,4875.00
06/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403943304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403944167,4876.00
06/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403943304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403944167,4877.00
06/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403943304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403944167,4878.00
06/28/2014 04:30,2,0.000,ALERT,214.64,299.07,60.028,1403944204,"274151322000083","019011112586793",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,169735.6,169735.6,13608,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403944240,4879.00
06/28/2014 04:30,2,0.000,ALERT,215.09,299.37,60.028,1403944204,"274151322000076","019011112586793",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,174750.4,174750.4,13563,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403944242,4880.00
06/28/2014 04:30,2,0.000,ALERT,214.41,298.77,60.028,1403944204,"274151322000094","019011112586793",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,113143.5,113143.5,13898,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403944244,4881.00
06/28/2014 04:30,2,0.000,ALERT,214.19,299.07,60.012,1403944204,"274151322000052","019011112586793",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,170193.6,170193.6,13534,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403944246,4882.00
06/28/2014 04:30,2,0.000,ALERT,214.64,299.37,59.990,1403944204,"274151322000085","019011112586793",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,169145.5,169145.5,13498,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403944248,4883.00
06/28/2014 04:30,2,0.000,ALERT,214.64,298.17,60.033,1403944204,"274151322000087","019011112586793",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,162188.9,162188.9,13549,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403944250,4884.00
06/28/2014 04:30,2,0.000,ALERT,213.96,298.77,60.033,1403944204,"274151322000088","019011112586793",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,164034.6,164034.6,13521,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403944252,4885.00
06/28/2014 04:30,2,0.000,ALERT,214.41,300.27,60.028,1403944204,"274151322000095","019011112586793",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,173008.8,173008.8,13559,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403944254,4886.00
06/28/2014 04:30,2,0.000,ALERT,215.09,298.47,60.028,1403944204,"274151322000068","019011112586793",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,111156.4,111156.4,13944,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403944255,4887.00
06/28/2014 04:30,2,0.000,ALERT,214.41,299.07,60.054,1403944204,"274151322000054","019011112586793",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,167593.7,167593.7,13647,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403944257,4888.00
06/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403944204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945066,4889.00
06/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403944204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945066,4890.00
06/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403944204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945066,4891.00
06/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403944204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945066,4892.00
06/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403944204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945066,4893.00
06/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403944204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945066,4894.00
06/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403944204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945066,4895.00
06/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403944204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945066,4896.00
06/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403944204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945066,4897.00
06/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403944204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945066,4898.00
06/28/2014 04:45,2,0.000,ALERT,214.64,299.97,60.038,1403945105,"274151322000083","019011112586793",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,169735.6,169735.6,13610,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403945140,4899.00
06/28/2014 04:45,2,0.000,ALERT,215.32,300.27,60.038,1403945105,"274151322000076","019011112586793",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,174750.4,174750.4,13565,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403945142,4900.00
06/28/2014 04:45,2,0.000,ALERT,214.87,299.37,60.001,1403945105,"274151322000094","019011112586793",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,113143.5,113143.5,13900,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403945144,4901.00
06/28/2014 04:45,2,0.000,ALERT,214.41,299.37,60.038,1403945105,"274151322000052","019011112586793",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,170193.6,170193.6,13536,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403945146,4902.00
06/28/2014 04:45,2,0.000,ALERT,214.87,299.97,60.033,1403945105,"274151322000085","019011112586793",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,169145.5,169145.5,13500,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403945148,4903.00
06/28/2014 04:45,2,0.000,ALERT,214.87,299.07,60.038,1403945105,"274151322000087","019011112586793",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,162188.9,162188.9,13551,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403945149,4904.00
06/28/2014 04:45,2,0.000,ALERT,214.41,299.67,60.028,1403945105,"274151322000088","019011112586793",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,164034.6,164034.6,13523,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403945151,4905.00
06/28/2014 04:45,2,0.000,ALERT,214.64,300.87,60.028,1403945105,"274151322000095","019011112586793",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,173008.8,173008.8,13561,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403945153,4906.00
06/28/2014 04:45,2,0.000,ALERT,215.32,299.07,60.028,1403945105,"274151322000068","019011112586793",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,111156.4,111156.4,13946,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403945155,4907.00
06/28/2014 04:45,2,0.000,ALERT,214.64,299.97,60.033,1403945105,"274151322000054","019011112586793",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,167593.7,167593.7,13649,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403945157,4908.00
06/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403945105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945965,4909.00
06/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403945105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945965,4910.00
06/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403945105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945965,4911.00
06/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403945105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945965,4912.00
06/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403945105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945965,4913.00
06/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403945105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945965,4914.00
06/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403945105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945965,4915.00
06/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403945105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945965,4916.00
06/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403945105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945965,4917.00
06/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403945105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403945965,4918.00
06/28/2014 05:00,2,0.000,ALERT,214.19,299.07,60.006,1403946004,"274151322000083","019011112586793",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,169735.6,169735.6,13612,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946041,4919.00
06/28/2014 05:00,2,0.000,ALERT,214.87,298.47,60.006,1403946004,"274151322000076","019011112586793",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,174750.4,174750.4,13567,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946042,4920.00
06/28/2014 05:00,2,0.000,ALERT,214.41,298.17,60.038,1403946004,"274151322000094","019011112586793",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,113143.5,113143.5,13902,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946044,4921.00
06/28/2014 05:00,2,0.000,ALERT,214.19,299.07,60.028,1403946004,"274151322000052","019011112586793",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,170193.6,170193.6,13538,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946046,4922.00
06/28/2014 05:00,2,0.000,ALERT,214.19,298.77,60.001,1403946004,"274151322000085","019011112586793",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,169145.5,169145.5,13502,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403946048,4923.00
06/28/2014 05:00,2,0.000,ALERT,214.41,298.47,60.022,1403946004,"274151322000087","019011112586793",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,162188.9,162188.9,13553,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946050,4924.00
06/28/2014 05:00,2,0.000,ALERT,213.96,299.07,60.006,1403946004,"274151322000088","019011112586793",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,164034.6,164034.6,13525,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946052,4925.00
06/28/2014 05:00,2,0.000,ALERT,214.19,299.97,60.006,1403946004,"274151322000095","019011112586793",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,173008.8,173008.8,13563,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946053,4926.00
06/28/2014 05:00,2,0.000,ALERT,214.87,298.17,60.001,1403946004,"274151322000068","019011112586793",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,111156.4,111156.4,13948,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946055,4927.00
06/28/2014 05:00,2,0.000,ALERT,214.19,299.37,60.001,1403946004,"274151322000054","019011112586793",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,167593.7,167593.7,13651,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403946057,4928.00
06/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403946004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403946867,4929.00
06/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403946004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403946867,4930.00
06/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403946004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403946867,4931.00
06/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403946004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403946867,4932.00
06/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403946004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403946867,4933.00
06/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403946004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403946867,4934.00
06/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403946004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403946867,4935.00
06/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403946004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403946867,4936.00
06/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403946004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403946867,4937.00
06/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403946004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403946867,4938.00
06/28/2014 05:15,2,0.000,ALERT,214.87,300.27,60.012,1403946904,"274151322000083","019011112586793",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,169735.6,169735.6,13614,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946940,4939.00
06/28/2014 05:15,2,0.000,ALERT,215.54,299.97,60.006,1403946904,"274151322000076","019011112586793",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,174750.4,174750.4,13569,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946942,4940.00
06/28/2014 05:15,2,0.000,ALERT,214.87,299.67,60.012,1403946904,"274151322000094","019011112586793",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,113143.5,113143.5,13904,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946943,4941.00
06/28/2014 05:15,2,0.000,ALERT,214.64,299.67,60.006,1403946904,"274151322000052","019011112586793",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,170193.6,170193.6,13540,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403946945,4942.00
06/28/2014 05:15,2,0.000,ALERT,214.87,299.97,60.012,1403946904,"274151322000085","019011112586793",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,169145.5,169145.5,13504,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403946947,4943.00
06/28/2014 05:15,2,0.000,ALERT,215.09,299.37,60.028,1403946904,"274151322000087","019011112586793",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,162188.9,162188.9,13555,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403946949,4944.00
06/28/2014 05:15,2,0.000,ALERT,214.41,299.97,60.006,1403946904,"274151322000088","019011112586793",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,164034.6,164034.6,13527,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946951,4945.00
06/28/2014 05:15,2,0.000,ALERT,214.87,301.17,60.043,1403946904,"274151322000095","019011112586793",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,173008.8,173008.8,13565,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403946953,4946.00
06/28/2014 05:15,2,0.000,ALERT,215.54,299.67,60.006,1403946904,"274151322000068","019011112586793",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,111156.4,111156.4,13950,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946955,4947.00
06/28/2014 05:15,2,0.000,ALERT,214.64,300.87,60.006,1403946904,"274151322000054","019011112586793",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,167593.7,167593.7,13653,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403946957,4948.00
06/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403946904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403947766,4949.00
06/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403946904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403947766,4950.00
06/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403946904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403947766,4951.00
06/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403946904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403947766,4952.00
06/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403946904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403947766,4953.00
06/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403946904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403947766,4954.00
06/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403946904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403947766,4955.00
06/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403946904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403947766,4956.00
06/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403946904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403947766,4957.00
06/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403946904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403947766,4958.00
06/28/2014 05:30,2,0.000,ALERT,214.19,300.27,60.043,1403947804,"274151322000083","019011112586793",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,169735.6,169735.6,13616,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403947840,4959.00
06/28/2014 05:30,2,0.000,ALERT,214.64,299.67,60.006,1403947804,"274151322000076","019011112586793",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,174750.4,174750.4,13571,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403947842,4960.00
06/28/2014 05:30,2,0.000,ALERT,214.41,299.07,60.017,1403947804,"274151322000094","019011112586793",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,113143.5,113143.5,13906,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403947844,4961.00
06/28/2014 05:30,2,0.000,ALERT,213.96,300.57,60.012,1403947804,"274151322000052","019011112586793",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,170193.6,170193.6,13542,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403947846,4962.00
06/28/2014 05:30,2,0.000,ALERT,214.41,299.07,59.980,1403947804,"274151322000085","019011112586793",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,169145.5,169145.5,13506,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403947847,4963.00
06/28/2014 05:30,2,0.000,ALERT,214.19,299.37,60.006,1403947804,"274151322000087","019011112586793",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,162188.9,162188.9,13557,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403947849,4964.00
06/28/2014 05:30,2,0.000,ALERT,213.96,299.97,60.017,1403947804,"274151322000088","019011112586793",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,164034.6,164034.6,13529,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403947851,4965.00
06/28/2014 05:30,2,0.000,ALERT,214.19,300.87,60.017,1403947804,"274151322000095","019011112586793",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,173008.8,173008.8,13567,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403947853,4966.00
06/28/2014 05:30,2,0.000,ALERT,214.87,299.07,59.985,1403947804,"274151322000068","019011112586793",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,111156.4,111156.4,13952,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403947855,4967.00
06/28/2014 05:30,2,0.000,ALERT,213.96,300.57,60.038,1403947804,"274151322000054","019011112586793",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,167593.7,167593.7,13655,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403947857,4968.00
06/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403947804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403948666,4969.00
06/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403947804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403948666,4970.00
06/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403947804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403948666,4971.00
06/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403947804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403948666,4972.00
06/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403947804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403948666,4973.00
06/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403947804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403948666,4974.00
06/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403947804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403948666,4975.00
06/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403947804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403948666,4976.00
06/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403947804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403948666,4977.00
06/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403947804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403948666,4978.00
06/28/2014 05:45,2,0.000,ALERT,214.41,300.27,59.990,1403948704,"274151322000083","019011112586793",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,169735.6,169735.6,13618,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403948740,4979.00
06/28/2014 05:45,2,0.000,ALERT,215.09,299.07,59.990,1403948704,"274151322000076","019011112586793",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,174750.4,174750.4,13573,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403948742,4980.00
06/28/2014 05:45,2,0.000,ALERT,214.64,299.07,59.990,1403948704,"274151322000094","019011112586793",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,113143.5,113143.5,13908,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403948744,4981.00
06/28/2014 05:45,2,0.000,ALERT,214.19,300.27,59.990,1403948704,"274151322000052","019011112586793",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,170193.6,170193.6,13544,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403948746,4982.00
06/28/2014 05:45,2,0.000,ALERT,214.64,299.67,59.990,1403948704,"274151322000085","019011112586793",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,169145.5,169145.5,13508,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403948747,4983.00
06/28/2014 05:45,2,0.000,ALERT,214.41,299.37,59.990,1403948704,"274151322000087","019011112586793",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,162188.9,162188.9,13559,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403948750,4984.00
06/28/2014 05:45,2,0.000,ALERT,213.96,299.67,59.990,1403948704,"274151322000088","019011112586793",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,164034.6,164034.6,13531,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403948752,4985.00
06/28/2014 05:45,2,0.000,ALERT,214.19,300.57,59.990,1403948704,"274151322000095","019011112586793",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,173008.8,173008.8,13569,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403948753,4986.00
