ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 05:45,2,0.000,ALERT,215.32,299.07,59.985,1403948704,"274151322000068","019011112586793",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,111156.4,111156.4,13954,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403948755,4987.00
06/28/2014 05:45,2,0.000,ALERT,214.19,300.27,60.006,1403948704,"274151322000054","019011112586793",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,167593.7,167593.7,13657,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403948757,4988.00
06/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403948704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403949566,4989.00
06/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403948704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403949566,4990.00
06/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403948704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403949566,4991.00
06/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403948704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403949566,4992.00
06/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403948704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403949566,4993.00
06/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403948704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403949566,4994.00
06/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403948704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403949566,4995.00
06/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403948704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403949566,4996.00
06/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403948704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403949566,4997.00
06/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403948704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403949566,4998.00
06/28/2014 06:00,2,0.000,ALERT,214.41,299.97,60.001,1403949605,"274151322000083","019011112586793",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,169735.6,169735.6,13620,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403949641,4999.00
06/28/2014 06:00,2,0.000,ALERT,215.09,299.37,60.038,1403949605,"274151322000076","019011112586793",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,174750.4,174750.4,13575,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403949643,5000.00
06/28/2014 06:00,2,0.000,ALERT,214.41,299.07,60.001,1403949605,"274151322000094","019011112586793",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,113143.5,113143.5,13910,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403949645,5001.00
06/28/2014 06:00,2,0.000,ALERT,214.41,299.97,59.996,1403949605,"274151322000052","019011112586793",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,170193.6,170193.6,13546,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403949647,5002.00
06/28/2014 06:00,2,0.000,ALERT,214.64,299.67,60.028,1403949605,"274151322000085","019011112586793",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,169145.5,169145.5,13510,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403949649,5003.00
06/28/2014 06:00,2,0.000,ALERT,214.64,299.37,60.006,1403949605,"274151322000087","019011112586793",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,162188.9,162188.9,13561,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403949651,5004.00
06/28/2014 06:00,2,0.000,ALERT,214.19,299.37,59.980,1403949605,"274151322000088","019011112586793",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,164034.6,164034.6,13533,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403949652,5005.00
06/28/2014 06:00,2,0.000,ALERT,214.41,300.27,59.985,1403949605,"274151322000095","019011112586793",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,173008.8,173008.8,13571,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403949654,5006.00
06/28/2014 06:00,2,0.000,ALERT,215.32,298.47,60.001,1403949605,"274151322000068","019011112586793",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,111156.4,111156.4,13956,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403949656,5007.00
06/28/2014 06:00,2,0.000,ALERT,214.19,299.67,59.990,1403949605,"274151322000054","019011112586793",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,167593.7,167593.7,13659,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403949658,5008.00
06/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403949605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403950467,5009.00
06/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403949605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403950467,5010.00
06/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403949605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403950467,5011.00
06/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403949605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403950467,5012.00
06/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403949605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403950467,5013.00
06/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403949605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403950467,5014.00
06/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403949605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403950467,5015.00
06/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403949605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403950467,5016.00
06/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403949605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403950467,5017.00
06/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403949605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403950467,5018.00
06/28/2014 06:15,2,0.000,ALERT,214.19,299.67,59.996,1403950504,"274151322000083","019011112586793",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,169735.6,169735.6,13622,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403950540,5019.00
06/28/2014 06:15,2,0.000,ALERT,214.87,298.77,59.996,1403950504,"274151322000076","019011112586793",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,174750.4,174750.4,13577,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403950542,5020.00
06/28/2014 06:15,2,0.000,ALERT,214.19,298.77,59.996,1403950504,"274151322000094","019011112586793",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,113143.5,113143.5,13912,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403950544,5021.00
06/28/2014 06:15,2,0.000,ALERT,213.96,299.07,59.996,1403950504,"274151322000052","019011112586793",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,170193.6,170193.6,13548,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403950546,5022.00
06/28/2014 06:15,2,0.000,ALERT,214.41,299.07,60.006,1403950504,"274151322000085","019011112586793",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,169145.5,169145.5,13512,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403950548,5023.00
06/28/2014 06:15,2,0.000,ALERT,214.41,298.77,59.990,1403950504,"274151322000087","019011112586793",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,162188.9,162188.9,13563,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403950550,5024.00
06/28/2014 06:15,2,0.000,ALERT,213.96,299.07,60.001,1403950504,"274151322000088","019011112586793",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,164034.6,164034.6,13535,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403950552,5025.00
06/28/2014 06:15,2,0.000,ALERT,214.19,300.27,59.996,1403950504,"274151322000095","019011112586793",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,173008.8,173008.8,13573,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403950554,5026.00
06/28/2014 06:15,2,0.000,ALERT,215.09,298.47,59.990,1403950504,"274151322000068","019011112586793",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,111156.4,111156.4,13958,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403950556,5027.00
06/28/2014 06:15,2,0.000,ALERT,214.19,299.67,59.990,1403950504,"274151322000054","019011112586793",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,167593.7,167593.7,13661,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403950558,5028.00
06/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403950504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403951368,5029.00
06/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403950504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403951368,5030.00
06/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403950504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403951368,5031.00
06/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403950504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403951368,5032.00
06/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403950504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403951368,5033.00
06/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403950504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403951368,5034.00
06/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403950504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403951368,5035.00
06/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403950504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403951368,5036.00
06/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403950504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403951368,5037.00
06/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403950504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403951368,5038.00
06/28/2014 06:30,2,0.018,ALERT,215.09,300.57,59.969,1403951404,"274151322000083","019011112586793",25.62,20.30,0,297.87,302.98,0.0,0.0,0.000,169735.6,169735.6,13624,0,0,0,L,1151911521,1,122.68,124.27,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1403951440,5039.00
06/28/2014 06:30,2,0.018,ALERT,215.32,300.57,59.964,1403951404,"274151322000076","019011112586793",26.66,20.70,0,297.26,302.68,0.0,0.0,0.000,174750.4,174750.4,13579,0,0,0,L,1151911521,1,122.68,124.49,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403951442,5040.00
06/28/2014 06:30,2,0.000,ALERT,214.87,299.97,60.001,1403951404,"274151322000094","019011112586793",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,113143.5,113143.5,13914,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403951444,5041.00
06/28/2014 06:30,2,0.043,ALERT,214.87,300.57,60.001,1403951404,"274151322000052","019011112586793",25.82,20.70,0,296.96,302.98,0.0,0.0,0.000,170193.6,170193.6,13550,0,0,0,L,1151911521,1,122.01,124.27,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403951446,5042.00
06/28/2014 06:30,2,0.021,ALERT,214.64,300.87,60.001,1403951404,"274151322000085","019011112586793",26.02,20.70,0,297.26,302.68,0.0,0.0,0.000,169145.5,169145.5,13514,0,0,0,L,1151911521,1,123.14,124.04,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1403951448,5043.00
06/28/2014 06:30,2,0.029,ALERT,215.09,299.97,59.996,1403951404,"274151322000087","019011112586793",24.91,21.50,0,296.66,302.07,0.0,0.0,0.000,162188.9,162188.9,13565,0,0,0,L,1151911521,1,122.68,124.27,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403951450,5044.00
06/28/2014 06:30,2,0.008,ALERT,214.41,300.27,59.996,1403951404,"274151322000088","019011112586793",24.47,21.00,0,297.26,302.37,0.0,0.0,0.000,164034.6,164034.6,13537,0,0,0,L,1151911521,1,122.91,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403951452,5045.00
06/28/2014 06:30,2,0.012,ALERT,214.64,301.47,59.996,1403951404,"274151322000095","019011112586793",25.82,20.00,0,298.47,303.28,0.0,0.0,0.000,173008.8,173008.8,13575,0,0,0,L,1151911521,1,122.91,123.81,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403951453,5046.00
06/28/2014 06:30,2,0.000,ALERT,215.54,299.97,59.990,1403951404,"274151322000068","019011112586793",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,111156.4,111156.4,13960,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403951455,5047.00
06/28/2014 06:30,2,0.016,ALERT,214.64,300.27,60.001,1403951404,"274151322000054","019011112586793",26.04,21.00,0,297.57,302.98,0.0,0.0,0.000,167593.7,167593.7,13663,0,0,0,L,1151911521,1,122.68,124.04,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403951457,5048.00
06/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403951404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403952267,5049.00
06/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403951404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403952267,5050.00
06/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403951404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403952267,5051.00
06/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403951404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403952267,5052.00
06/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403951404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403952267,5053.00
06/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403951404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403952267,5054.00
06/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403951404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403952267,5055.00
06/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403951404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403952267,5056.00
06/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403951404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403952267,5057.00
06/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403951404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403952267,5058.00
06/28/2014 06:45,2,0.066,ALERT,214.87,300.27,60.043,1403952304,"274151322000083","019011112586793",21.73,20.70,0,297.57,302.98,1.5,0.0,0.000,169735.6,169735.6,13626,0,0,0,L,1151911521,1,122.01,124.49,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1403952339,5059.00
06/28/2014 06:45,2,0.066,ALERT,215.54,300.57,60.006,1403952304,"274151322000076","019011112586793",22.90,21.00,0,297.26,302.37,1.6,0.0,0.000,174750.4,174750.4,13581,0,0,0,L,1151911521,1,122.46,124.72,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1403952341,5060.00
06/28/2014 06:45,2,0.000,ALERT,214.87,299.97,60.012,1403952304,"274151322000094","019011112586793",38.72,20.30,0,296.96,368.80,0.0,0.0,0.000,113143.5,113143.5,13916,0,0,0,L,1151911521,1,121.78,124.72,0002,17,0,0,0,0,0,0,30,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403952343,5061.00
06/28/2014 06:45,2,0.088,ALERT,214.64,299.97,60.012,1403952304,"274151322000052","019011112586793",22.05,21.00,0,296.96,302.68,1.9,0.0,0.000,170193.6,170193.6,13552,0,0,0,L,1151911521,1,122.01,124.27,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1403952345,5062.00
06/28/2014 06:45,2,0.064,ALERT,214.87,300.57,60.012,1403952304,"274151322000085","019011112586793",22.72,20.70,0,297.57,302.37,1.5,0.0,0.000,169145.5,169145.5,13516,0,0,0,L,1151911521,1,122.68,124.27,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1403952347,5063.00
06/28/2014 06:45,2,0.074,ALERT,214.87,299.37,60.012,1403952304,"274151322000087","019011112586793",21.25,21.80,0,296.66,301.77,1.6,0.0,0.000,162188.9,162188.9,13567,0,0,0,L,1151911521,1,122.46,124.27,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1403952349,5064.00
06/28/2014 06:45,2,0.051,ALERT,214.41,300.27,60.012,1403952304,"274151322000088","019011112586793",21.99,21.30,0,297.26,302.07,1.1,0.0,0.000,164034.6,164034.6,13539,0,0,0,L,1151911521,1,122.68,123.81,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1403952351,5065.00
06/28/2014 06:45,2,0.059,ALERT,214.64,301.17,60.017,1403952304,"274151322000095","019011112586793",22.54,20.30,0,298.47,303.28,1.4,0.0,0.000,173008.8,173008.8,13577,0,0,0,L,1151911521,1,122.68,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1403952353,5066.00
06/28/2014 06:45,2,0.008,ALERT,215.54,299.67,59.985,1403952304,"274151322000068","019011112586793",38.90,21.50,0,297.26,369.70,0.0,0.0,0.000,111156.4,111156.4,13962,0,0,0,L,1151911521,1,122.91,124.72,0002,21,0,0,0,0,0,0,36,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403952354,5067.00
06/28/2014 06:45,2,0.061,ALERT,214.41,300.27,60.043,1403952304,"274151322000054","019011112586793",22.36,21.30,0,297.26,302.68,1.4,0.0,0.000,167593.7,167593.7,13665,0,0,0,L,1151911521,1,122.23,124.04,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1403952356,5068.00
06/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403952304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953176,5069.00
06/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403952304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953176,5070.00
06/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403952304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953176,5071.00
06/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403952304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953176,5072.00
06/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403952304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953176,5073.00
06/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403952304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953176,5074.00
06/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403952304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953176,5075.00
06/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403952304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953176,5076.00
06/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403952304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953176,5077.00
06/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403952304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953176,5078.00
06/28/2014 07:00,1,0.010,ALERT,213.3,366.40,60.07,1403953205,"033051125000118","019011112586793",41.93,19,0.000,299.47,441.71,0.4,0.0,0.000,4012.6999999881,4013.1999999881,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403953233,5079.00
06/28/2014 07:00,1,0.020,ACTIVE_NO_POWER,213.5,372.90,60.03,1403953205,"033051125000150","019011112586793",41.91,19,0.000,301.51,440.62,0.8,0.0,0.000,2930.4000000359,2930.8000000121,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953239,5080.00
06/28/2014 07:00,2,0.178,ACTIVE,215.32,337.84,60.038,1403953205,"274151322000083","019011112586793",25.98,22.00,0,298.77,346.86,4.7,2.6,0.022,169735.8,169735.8,13628,0,0,0,L,1151911521,1,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953244,5081.00
06/28/2014 07:00,2,0.184,ACTIVE,215.77,339.65,60.022,1403953205,"274151322000076","019011112586793",26.46,22.30,0,298.77,350.77,5.0,2.9,0.018,174750.6,174750.6,13583,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953244,5082.00
06/28/2014 07:00,2,0.107,ALERT,215.32,339.34,60.038,1403953205,"274151322000094","019011112586793",30.32,21.50,0,298.47,380.52,3.3,1.3,0.018,113143.5,113143.5,13918,0,0,0,L,1151911521,1,122.23,124.72,0002,17,0,0,0,0,0,0,144,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953246,5083.00
06/28/2014 07:00,2,0.199,ACTIVE,215.32,339.65,60.001,1403953205,"274151322000052","019011112586793",26.08,22.50,0,298.77,347.16,5.3,3.2,0.022,170193.9,170193.9,13554,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953247,5084.00
06/28/2014 07:00,2,0.178,ACTIVE,215.54,340.55,60.028,1403953205,"274151322000085","019011112586793",25.64,22.00,0,298.77,381.73,4.7,2.6,0.027,169145.7,169145.7,13518,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953248,5085.00
06/28/2014 07:00,2,0.188,ACTIVE,215.09,339.34,60.028,1403953205,"274151322000087","019011112586793",25.01,23.00,0,298.17,346.56,4.8,2.7,0.018,162189.1,162189.1,13569,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953249,5086.00
06/28/2014 07:00,2,0.082,ACTIVE,215.09,338.74,60.022,1403953205,"274151322000088","019011112586793",29.12,22.30,0,298.77,344.45,2.4,0.4,0.009,164034.6,164034.6,13541,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953250,5087.00
06/28/2014 07:00,2,0.176,ACTIVE,215.54,338.74,60.022,1403953205,"274151322000095","019011112586793",25.78,21.80,0,299.97,344.76,4.6,2.5,0.022,173008.9,173008.9,13579,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953251,5088.00
06/28/2014 07:00,2,0.125,ALERT,215.77,340.25,60.028,1403953205,"274151322000068","019011112586793",30.49,22.80,0,297.57,385.93,3.9,1.8,0.009,111156.5,111156.5,13964,0,0,0,L,1151911521,1,123.14,124.72,0002,20,0,0,0,0,0,0,142,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953253,5089.00
06/28/2014 07:00,2,0.176,ACTIVE,215.09,339.04,60.001,1403953205,"274151322000054","019011112586793",25.66,22.80,0,298.77,345.36,4.6,2.5,0.022,167593.9,167593.9,13667,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953254,5090.00
06/28/2014 07:00,1,0.018,ALERT,214.0,299.90,60.00,1403953205,"040051121000195","019011112586793",26.68,19,0.000,299.40,305.70,0.4,0.0,0.000,2621.7999999999,2622.0999999999,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403953595,5091.00
06/28/2014 07:00,1,0.044,ALERT,213.1,299.63,60.03,1403953205,"040051121000097","019011112586793",28.05,19,0.000,299.21,305.72,1.2,0.0,0.000,2644.1999999879,2644.8000000117,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403953607,5092.00
06/28/2014 07:00,1,0.017,ACTIVE_NO_POWER,213.4,409.61,60.03,1403953205,"033051125000135","019011112586793",37.41,20,0.000,300.74,440.91,0.6,0.0,0.000,2219.0999999641,2219.6999999879,39,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403953644,5093.00
06/28/2014 07:00,1,0.053,ALERT,212.7,299.92,60.03,1403953205,"040051121000185","019011112586793",26.64,19,0.000,299.48,306.51,1.4,0.0,0.000,5580.100000036,5580.5000000122,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403953677,5094.00
06/28/2014 07:00,1,0.061,ALERT,213.5,299.46,60.00,1403953205,"040051121000068","019011112586793",25.25,19,0.000,299.09,305.31,1.5,0.0,0.000,2388.3,2388.7,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403953778,5095.00
06/28/2014 07:00,1,0.028,ALERT,213.2,351.19,60.03,1403953205,"033051125000132","019011112586793",37.64,20,0.000,350.90,352.10,1.0,0.0,0.000,4154.800000012,4155.6999999882,52,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403953811,5096.00
06/28/2014 07:00,1,0.138,ALERT,212.2,299.21,60.03,1403953205,"040051121000095","019011112586793",25.00,19,0.000,298.50,304.74,3.4,0.0,0.000,2359.0999999999,2359.4999999999,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403953840,5097.00
06/28/2014 07:00,1,0.086,ALERT,212.4,300.69,60.03,1403953205,"040051121000116","019011112586793",27.99,19,0.000,300.00,306.31,2.4,0.0,0.000,2604.8000000119,2605,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403953855,5098.00
06/28/2014 07:15,1,0.157,ACTIVE_NO_POWER,212.3,363.75,60.07,1403954104,"033051125000132","019011112586793",32.78,21,0.000,319.91,439.93,5.1,0.0,0.000,4155.6999999882,4155.800000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954114,5099.00
06/28/2014 07:15,1,0.152,ACTIVE_NO_POWER,212.9,388.12,60.03,1403954104,"033051125000135","019011112586793",32.09,21,0.000,317.74,440.84,4.8,0.0,0.000,2219.6999999879,2219.899999976,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954115,5100.00
06/28/2014 07:15,1,0.086,ACTIVE_NO_POWER,212.5,300.62,60.03,1403954104,"040051121000116","019011112586793",28.26,19,0.000,299.97,306.40,2.4,0.0,0.000,2605,2605,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954116,5101.00
06/28/2014 07:15,1,0.185,ACTIVE_NO_POWER,212.6,395.67,60.03,1403954104,"033051125000118","019011112586793",35.75,21,0.000,316.67,443.66,6.5,0.0,0.110,4013.1999999881,4013.8000000119,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954120,5102.00
06/28/2014 07:15,1,0.196,ACTIVE,213.0,357.80,60.03,1403954104,"033051125000150","019011112586793",35.69,20,0.138,317.99,443.62,6.9,14.6,0.001,2930.8000000121,2931.3000000121,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954122,5103.00
06/28/2014 07:15,1,0.053,ACTIVE_NO_POWER,212.8,400.51,60.03,1403954104,"040051121000185","019011112586793",27.30,19,0.000,400.20,401.19,1.4,0.0,0.000,5580.5000000122,5580.5000000122,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954123,5104.00
06/28/2014 07:15,2,0.277,ACTIVE,214.41,339.65,60.033,1403954104,"274151322000083","019011112586793",26.56,23.00,0,335.14,343.55,7.5,5.3,0.031,169736.8,169736.8,13629,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954127,5105.00
06/28/2014 07:15,2,0.289,ACTIVE,215.32,339.34,60.038,1403954104,"274151322000076","019011112586793",27.10,23.30,0,336.34,342.95,7.9,5.7,0.040,174751.7,174751.7,13584,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954128,5106.00
06/28/2014 07:15,2,0.174,ACTIVE,214.41,374.51,60.006,1403954104,"274151322000094","019011112586793",35.13,22.80,0,336.04,376.92,6.2,4.0,0.027,113144.1,113144.1,13920,0,0,0,L,1151911521,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954129,5107.00
06/28/2014 07:15,2,0.297,ACTIVE,214.41,338.14,60.033,1403954104,"274151322000052","019011112586793",26.88,23.50,0,334.24,343.25,8.1,5.9,0.031,170195.0,170195.0,13555,0,0,0,L,1151911521,1,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954130,5108.00
06/28/2014 07:15,2,0.277,ACTIVE,214.41,339.34,60.012,1403954104,"274151322000085","019011112586793",26.68,23.00,0,335.44,342.95,7.5,5.3,0.040,169146.7,169146.7,13519,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954131,5109.00
06/28/2014 07:15,2,0.281,ACTIVE,214.41,339.95,60.028,1403954104,"274151322000087","019011112586793",26.16,24.30,0,334.84,343.55,7.5,5.3,0.031,162190.1,162190.1,13570,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954132,5110.00
06/28/2014 07:15,2,0.121,ACTIVE,214.19,337.24,60.038,1403954104,"274151322000088","019011112586793",30.22,23.30,0,324.32,349.56,3.7,1.6,0.004,164034.8,164034.8,13542,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954133,5111.00
06/28/2014 07:15,2,0.277,ACTIVE,214.64,339.65,60.038,1403954104,"274151322000095","019011112586793",26.76,22.80,0,335.14,342.65,7.5,5.4,0.040,173009.8,173009.8,13580,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954134,5112.00
06/28/2014 07:15,2,0.191,ACTIVE,215.32,383.23,60.033,1403954104,"274151322000068","019011112586793",35.92,24.00,0,336.94,385.93,7.0,4.8,0.022,111157.3,111157.3,13966,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954135,5113.00
06/28/2014 07:15,2,0.275,ACTIVE,214.41,338.74,60.065,1403954104,"274151322000054","019011112586793",26.70,23.50,0,334.84,342.95,7.5,5.3,0.035,167594.8,167594.8,13668,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403954136,5114.00
06/28/2014 07:15,1,0.044,ALERT,212.7,357.00,60.03,1403954104,"040051121000097","019011112586793",28.58,20,0.000,356.37,370.66,1.2,0.0,0.000,2644.8000000117,2644.8000000117,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403954139,5115.00
06/28/2014 07:15,1,0.137,ALERT,212.3,370.18,60.03,1403954104,"040051121000095","019011112586793",25.42,19,0.000,369.73,384.53,3.4,0.0,0.000,2359.4999999999,2359.4999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403954143,5116.00
06/28/2014 07:15,1,0.061,ALERT,213.0,374.18,60.03,1403954104,"040051121000068","019011112586793",25.76,19,0.000,373.45,386.46,1.5,0.0,0.000,2388.7,2388.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403954146,5117.00
06/28/2014 07:15,1,0.016,ALERT,212.2,407.19,60.03,1403954104,"040051121000195","019011112586793",27.49,19,0.000,406.84,419.50,0.4,0.0,0.000,2622.0999999999,2622.0999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403954149,5118.00
06/28/2014 07:30,1,0.429,ACTIVE,212.9,328.87,60.07,1403955007,"040051121000097","019011112586793",24.78,22,0.095,298.41,442.25,10.5,6.5,0.199,2644.8000000117,2645.8000000117,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955009,5119.00
06/28/2014 07:30,1,0.509,ACTIVE_NO_POWER,212.4,420.21,60.03,1403955007,"040051121000095","019011112586793",21.82,21,0.000,298.60,437.36,11.0,0.0,0.000,2359.4999999999,2360.2999999999,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955011,5120.00
06/28/2014 07:30,1,0.288,ACTIVE,213.5,377.19,60.03,1403955007,"033051125000132","019011112586793",32.64,21,0.132,317.29,440.61,9.3,11.0,0.001,4155.800000012,4157.1000000239,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955013,5121.00
06/28/2014 07:30,1,0.274,ACTIVE,212.9,355.43,60.07,1403955007,"033051125000135","019011112586793",32.80,22,0.141,318.02,441.28,8.9,12.0,0.011,2219.899999976,2220.9999999998,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955014,5122.00
06/28/2014 07:30,1,0.462,ACTIVE,212.8,323.01,60.03,1403955007,"040051121000116","019011112586793",24.40,21,0.122,300.26,439.33,11.2,11.1,0.220,2605,2605.6000000238,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955015,5123.00
06/28/2014 07:30,1,0.451,ACTIVE_NO_POWER,213.2,403.25,60.07,1403955007,"040051121000068","019011112586793",21.65,21,0.000,299.03,439.96,9.7,0.0,0.000,2388.7,2389.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955017,5124.00
06/28/2014 07:30,1,0.320,ACTIVE,212.8,375.93,60.03,1403955007,"033051125000118","019011112586793",37.69,22,0.157,318.50,445.29,12.0,15.0,0.007,4013.8000000119,4015.4000000357,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955018,5125.00
06/28/2014 07:30,1,0.327,ACTIVE,213.2,338.12,60.07,1403955007,"033051125000150","019011112586793",37.56,21,0.131,310.36,445.04,12.2,10.6,0.120,2931.3000000121,2933.0000000002,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955019,5126.00
06/28/2014 07:30,1,0.424,ACTIVE,213.1,334.50,60.07,1403955007,"040051121000185","019011112586793",23.07,21,0.140,315.97,439.84,9.7,14.5,0.085,5580.5000000122,5581.3000000241,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955021,5127.00
06/28/2014 07:30,1,0.403,ACTIVE,212.7,345.97,60.03,1403955007,"040051121000195","019011112586793",23.08,21,0.138,299.86,441.03,9.2,14.7,0.034,2622.0999999999,2622.9999999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955022,5128.00
06/28/2014 07:30,2,0.463,ACTIVE,214.19,338.14,60.017,1403955007,"274151322000083","019011112586793",27.69,23.80,0,333.93,345.66,12.9,10.6,0.080,169738.9,169738.9,13630,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955023,5129.00
06/28/2014 07:30,2,0.492,ACTIVE,214.87,340.55,60.043,1403955007,"274151322000076","019011112586793",27.81,24.00,0,335.14,346.26,13.8,11.4,0.084,174754.0,174754.0,13585,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955024,5130.00
06/28/2014 07:30,2,0.297,ACTIVE,214.19,395.25,60.043,1403955007,"274151322000094","019011112586793",37.15,24.30,0,336.04,413.89,11.2,8.9,0.062,113145.9,113145.9,13921,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955025,5131.00
06/28/2014 07:30,2,0.490,ACTIVE,213.74,340.25,60.038,1403955007,"274151322000052","019011112586793",27.41,24.30,0,333.63,345.66,13.6,11.2,0.084,170197.3,170197.3,13556,0,0,0,L,1151911521,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955026,5132.00
06/28/2014 07:30,2,0.475,ACTIVE,214.19,340.55,60.043,1403955007,"274151322000085","019011112586793",27.12,23.50,0,334.84,345.66,13.0,10.6,0.075,169148.9,169148.9,13520,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955027,5133.00
06/28/2014 07:30,2,0.465,ACTIVE,214.41,339.65,60.043,1403955007,"274151322000087","019011112586793",27.27,25.00,0,334.54,345.66,12.8,10.5,0.071,162192.2,162192.2,13571,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955028,5134.00
06/28/2014 07:30,2,0.445,ACTIVE,213.51,340.25,60.033,1403955007,"274151322000088","019011112586793",27.08,24.00,0,334.54,346.86,12.2,9.9,0.071,164035.6,164035.6,13543,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955029,5135.00
06/28/2014 07:30,2,0.479,ACTIVE,213.96,339.65,60.038,1403955007,"274151322000095","019011112586793",27.73,23.50,0,334.54,345.36,13.4,11.0,0.080,173012.0,173012.0,13581,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955030,5136.00
06/28/2014 07:30,2,0.318,ACTIVE,215.09,394.05,60.038,1403955007,"274151322000068","019011112586793",36.94,25.50,0,336.94,417.79,12.0,9.6,0.066,111159.2,111159.2,13967,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955031,5137.00
06/28/2014 07:30,2,0.471,ACTIVE,213.74,340.55,60.038,1403955007,"274151322000054","019011112586793",27.15,24.30,0,333.63,345.06,13.0,10.6,0.080,167597.0,167597.0,13669,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955032,5138.00
06/28/2014 07:45,1,0.544,ACTIVE,212.8,371.94,60.03,1403955904,"040051121000097","019011112586793",25.12,22,0.143,313.06,440.39,13.6,12.9,0.011,2645.8000000117,2647.9999999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955906,5139.00
