ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 07:45,1,0.626,ACTIVE_NO_POWER,212.4,354.55,60.00,1403955904,"040051121000095","019011112586793",22.07,22,0.104,310.47,437.20,13.7,0.0,0.220,2360.2999999999,2362.1999999999,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955908,5140.00
06/28/2014 07:45,1,0.359,ACTIVE,213.5,352.38,60.00,1403955904,"033051125000132","019011112586793",33.64,22,0.133,316.80,440.50,12.0,13.7,0.038,4157.1000000239,4159.0000000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955909,5141.00
06/28/2014 07:45,1,0.349,ACTIVE_NO_POWER,213.3,433.06,60.00,1403955904,"033051125000135","019011112586793",33.16,22,0.000,315.18,441.29,11.5,0.0,0.000,2220.9999999998,2222.899999976,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955911,5142.00
06/28/2014 07:45,1,0.575,ACTIVE,212.4,384.29,60.00,1403955904,"040051121000116","019011112586793",24.89,21,0.094,311.50,438.38,14.2,5.0,0.125,2605.6000000238,2607.7000000476,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955912,5143.00
06/28/2014 07:45,1,0.567,ACTIVE_NO_POWER,212.8,430.46,60.03,1403955904,"040051121000068","019011112586793",22.07,22,0.000,315.02,439.55,12.4,0.0,0.000,2389.4,2391.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955914,5144.00
06/28/2014 07:45,1,0.404,ACTIVE,213.1,335.91,60.00,1403955904,"033051125000118","019011112586793",38.13,22,0.104,317.04,441.25,15.3,14.7,0.190,4015.4000000357,4018.3000000119,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955915,5145.00
06/28/2014 07:45,1,0.411,ACTIVE,213.2,390.42,60.03,1403955904,"033051125000150","019011112586793",37.92,22,0.155,315.60,441.31,15.5,12.3,0.007,2933.0000000002,2935.8000000121,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955916,5146.00
06/28/2014 07:45,1,0.524,ACTIVE_NO_POWER,213.2,423.59,60.00,1403955904,"040051121000185","019011112586793",23.61,22,0.000,315.91,439.94,12.3,0.0,0.000,5581.3000000241,5583.3000000241,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955918,5147.00
06/28/2014 07:45,1,0.516,ACTIVE_NO_POWER,213.0,420.25,60.00,1403955904,"040051121000195","019011112586793",23.37,22,0.000,317.93,440.54,12.0,0.0,0.000,2622.9999999999,2624.9999999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955919,5148.00
06/28/2014 07:45,2,0.588,ACTIVE,213.96,340.85,60.006,1403955904,"274151322000083","019011112586793",27.55,24.30,0,334.24,347.16,16.4,13.9,0.110,169742.1,169742.1,13631,0,0,0,L,1151911521,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955920,5149.00
06/28/2014 07:45,2,0.619,ACTIVE,214.19,341.75,60.033,1403955904,"274151322000076","019011112586793",28.45,24.80,0,335.44,347.76,17.8,15.3,0.110,174757.5,174757.5,13586,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955921,5150.00
06/28/2014 07:45,2,0.383,ACTIVE,214.19,395.55,60.006,1403955904,"274151322000094","019011112586793",37.13,25.30,0,335.14,420.20,14.4,12.0,0.084,113148.7,113148.7,13922,0,0,0,L,1151911521,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955922,5151.00
06/28/2014 07:45,2,0.617,ACTIVE,213.51,340.85,60.006,1403955904,"274151322000052","019011112586793",27.61,24.80,0,333.63,347.46,17.4,14.8,0.110,170200.7,170200.7,13557,0,0,0,L,1151911521,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955923,5152.00
06/28/2014 07:45,2,0.594,ACTIVE,214.19,339.04,59.996,1403955904,"274151322000085","019011112586793",27.69,24.00,0,335.14,347.46,16.7,14.2,0.102,169152.1,169152.1,13521,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955924,5153.00
06/28/2014 07:45,2,0.592,ACTIVE,214.19,339.95,60.006,1403955904,"274151322000087","019011112586793",27.17,26.00,0,334.84,347.16,16.3,13.8,0.097,162195.4,162195.4,13572,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955925,5154.00
06/28/2014 07:45,2,0.568,ACTIVE,213.74,341.15,59.996,1403955904,"274151322000088","019011112586793",27.49,24.50,0,334.24,347.16,15.8,13.4,0.093,164038.7,164038.7,13544,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955926,5155.00
06/28/2014 07:45,2,0.611,ACTIVE,214.41,339.34,60.006,1403955904,"274151322000095","019011112586793",27.87,24.00,0,334.54,347.16,17.3,14.7,0.110,173015.4,173015.4,13582,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955927,5156.00
06/28/2014 07:45,2,0.387,ACTIVE,214.64,405.47,60.006,1403955904,"274151322000068","019011112586793",38.25,26.50,0,335.74,418.70,14.9,12.5,0.075,111162.1,111162.1,13968,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955928,5157.00
06/28/2014 07:45,2,0.592,ACTIVE,213.74,340.85,60.012,1403955904,"274151322000054","019011112586793",27.67,25.00,0,334.24,347.16,16.6,14.1,0.106,167600.2,167600.2,13670,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403955929,5158.00
06/28/2014 08:00,1,0.477,ACTIVE,212.8,345.52,60.03,1403956805,"040051121000097","019011112586793",24.72,23,0.150,314.68,442.08,11.7,14.5,0.048,2647.9999999998,2649.6000000236,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956808,5159.00
06/28/2014 08:00,1,0.555,ACTIVE,212.2,394.29,60.03,1403956805,"040051121000095","019011112586793",21.94,22,0.040,312.97,437.63,12.1,7.9,0.000,2362.1999999999,2363.4999999999,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956809,5160.00
06/28/2014 08:00,1,0.316,ACTIVE_NO_POWER,212.5,404.87,60.03,1403956805,"033051125000132","019011112586793",33.07,22,0.076,317.59,440.45,10.4,0.0,0.095,4159.0000000001,4160.5000000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956810,5161.00
06/28/2014 08:00,1,0.303,ACTIVE,212.8,357.35,60.03,1403956805,"033051125000135","019011112586793",32.99,23,0.141,316.68,441.02,9.9,11.8,0.015,2222.899999976,2224.2999999522,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956812,5162.00
06/28/2014 08:00,1,0.500,ACTIVE,212.8,338.36,60.03,1403956805,"040051121000116","019011112586793",25.14,22,0.142,311.18,439.52,12.5,14.4,0.065,2607.7000000476,2609.3000000118,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956814,5163.00
06/28/2014 08:00,1,0.503,ACTIVE_NO_POWER,213.2,410.69,60.03,1403956805,"040051121000068","019011112586793",21.67,22,0.000,315.56,439.69,10.8,0.0,0.000,2391.5,2392.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956815,5164.00
06/28/2014 08:00,1,0.354,ACTIVE,212.6,417.58,60.03,1403956805,"033051125000118","019011112586793",38.05,22,0.014,317.98,441.38,13.4,2.8,0.000,4018.3000000119,4020.1999999881,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956816,5165.00
06/28/2014 08:00,1,0.364,ACTIVE,213.1,334.26,60.03,1403956805,"033051125000150","019011112586793",37.63,22,0.158,315.80,444.57,13.6,10.4,0.198,2935.8000000121,2937.9000000359,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956818,5166.00
06/28/2014 08:00,1,0.468,ACTIVE_NO_POWER,212.8,372.83,60.03,1403956805,"040051121000185","019011112586793",23.34,22,0.005,314.38,440.69,10.8,0.0,0.204,5583.3000000241,5584.5000000122,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956819,5167.00
06/28/2014 08:00,1,0.458,ACTIVE,212.9,365.30,60.03,1403956805,"040051121000195","019011112586793",22.96,22,0.146,315.81,440.93,10.4,10.9,0.007,2624.9999999999,2626.2999999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956820,5168.00
06/28/2014 08:00,2,0.504,ACTIVE,213.96,339.65,60.012,1403956805,"274151322000083","019011112586793",27.81,24.50,0,333.93,346.56,14.1,11.7,0.088,169744.6,169744.6,13632,0,0,0,L,1151911521,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956821,5169.00
06/28/2014 08:00,2,0.545,ACTIVE,214.19,339.95,60.012,1403956805,"274151322000076","019011112586793",27.77,25.30,0,335.14,347.46,15.3,12.9,0.093,174760.2,174760.2,13587,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956822,5170.00
06/28/2014 08:00,2,0.328,ACTIVE,214.19,394.35,60.006,1403956805,"274151322000094","019011112586793",36.96,26.00,0,335.14,415.39,12.3,10.0,0.075,113150.7,113150.7,13923,0,0,0,L,1151911521,1,121.78,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956823,5171.00
06/28/2014 08:00,2,0.537,ACTIVE,214.19,340.55,60.012,1403956805,"274151322000052","019011112586793",27.63,25.30,0,333.63,346.86,15.0,12.6,0.088,170203.4,170203.4,13558,0,0,0,L,1151911521,1,121.55,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956824,5172.00
06/28/2014 08:00,2,0.518,ACTIVE,213.96,339.95,60.028,1403956805,"274151322000085","019011112586793",27.41,24.50,0,334.54,346.56,14.4,12.0,0.084,169154.6,169154.6,13522,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956825,5173.00
06/28/2014 08:00,2,0.508,ACTIVE,213.96,338.74,60.012,1403956805,"274151322000087","019011112586793",27.47,26.50,0,333.93,346.56,14.1,11.7,0.084,162197.8,162197.8,13573,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956826,5174.00
06/28/2014 08:00,2,0.494,ACTIVE,213.51,339.95,60.012,1403956805,"274151322000088","019011112586793",27.15,24.80,0,333.93,345.96,13.6,11.2,0.084,164041.0,164041.0,13545,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956827,5175.00
06/28/2014 08:00,2,0.527,ACTIVE,213.96,339.04,60.012,1403956805,"274151322000095","019011112586793",27.67,24.50,0,334.24,346.56,14.8,12.3,0.093,173018.0,173018.0,13583,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956828,5176.00
06/28/2014 08:00,2,0.344,ACTIVE,214.64,397.35,60.012,1403956805,"274151322000068","019011112586793",37.25,27.30,0,335.14,412.98,13.2,10.8,0.075,111164.3,111164.3,13969,0,0,0,L,1151911521,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956829,5177.00
06/28/2014 08:00,2,0.506,ACTIVE,213.74,338.14,60.012,1403956805,"274151322000054","019011112586793",27.87,25.30,0,333.93,346.26,14.3,11.8,0.088,167602.7,167602.7,13671,0,0,0,L,1151911521,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403956830,5178.00
06/28/2014 08:15,1,1.694,ACTIVE,215.4,386.14,60.03,1403957704,"040051121000097","019011112586793",26.51,23,0.281,317.11,442.88,44.7,46.5,0.172,2649.6000000236,2653.4000000355,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957706,5179.00
06/28/2014 08:15,1,1.794,ACTIVE,214.9,377.47,60.03,1403957704,"040051121000095","019011112586793",23.65,23,0.260,312.58,439.83,42.2,31.9,0.242,2363.4999999999,2366.6999999999,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957708,5180.00
06/28/2014 08:15,1,1.146,ACTIVE,215.9,409.91,60.03,1403957704,"033051125000132","019011112586793",35.12,23,0.233,314.71,443.23,40.0,39.2,0.116,4160.5000000001,4163.800000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957709,5181.00
06/28/2014 08:15,1,1.083,ACTIVE,215.7,397.01,60.03,1403957704,"033051125000135","019011112586793",35.52,23,0.224,316.58,443.77,38.2,31.4,0.084,2224.2999999522,2227.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957710,5182.00
06/28/2014 08:15,1,1.701,ACTIVE,214.7,415.91,60.00,1403957704,"040051121000116","019011112586793",26.29,22,0.260,309.81,441.93,44.5,34.7,0.121,2609.3000000118,2612.9000000356,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957712,5183.00
06/28/2014 08:15,1,1.753,ACTIVE,215.6,409.40,60.03,1403957704,"040051121000068","019011112586793",24.28,22,0.246,312.88,442.32,42.3,33.0,0.131,2392.7,2396.3,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957714,5184.00
06/28/2014 08:15,1,1.294,ACTIVE,215.3,349.83,60.03,1403957704,"033051125000118","019011112586793",39.49,23,0.335,307.58,447.08,50.8,52.9,0.380,4020.1999999881,4024.9000000358,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957715,5185.00
06/28/2014 08:15,1,1.300,ACTIVE,215.4,342.76,60.00,1403957704,"033051125000150","019011112586793",39.25,23,0.333,309.26,447.51,50.7,53.7,0.401,2937.9000000359,2942.600000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957717,5186.00
06/28/2014 08:15,1,1.298,ACTIVE,214.8,342.85,60.03,1403957704,"040051121000185","019011112586793",27.09,23,0.217,314.27,442.74,34.9,35.1,0.222,5584.5000000122,5587.8999999884,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957718,5187.00
06/28/2014 08:15,1,1.558,ACTIVE,214.3,328.89,60.00,1403957704,"040051121000195","019011112586793",26.44,23,0.251,318.62,443.19,41.0,31.8,0.311,2626.2999999999,2629.7999999999,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957719,5188.00
06/28/2014 08:15,2,1.742,ACTIVE,215.09,350.47,60.006,1403957704,"274151322000083","019011112586793",29.30,25.30,0,330.93,366.40,51.7,47.9,0.362,169749.6,169749.6,13633,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957720,5189.00
06/28/2014 08:15,2,1.967,ACTIVE,216.22,356.18,60.001,1403957704,"274151322000076","019011112586793",29.76,26.00,0,332.13,370.30,59.3,55.3,0.407,174765.7,174765.7,13588,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957721,5190.00
06/28/2014 08:15,2,1.223,ACTIVE,215.77,416.89,60.006,1403957704,"274151322000094","019011112586793",38.88,26.80,0,333.33,441.84,48.6,45.0,0.331,113155.1,113155.1,13924,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957722,5191.00
06/28/2014 08:15,2,1.877,ACTIVE,215.32,345.96,60.006,1403957704,"274151322000052","019011112586793",29.08,26.00,0,330.33,368.50,55.2,51.4,0.362,170208.6,170208.6,13559,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957723,5192.00
06/28/2014 08:15,2,1.836,ACTIVE,215.54,347.46,60.012,1403957704,"274151322000085","019011112586793",28.98,25.00,0,330.93,367.60,53.9,50.1,0.354,169159.7,169159.7,13523,0,0,0,L,1151911521,1,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957724,5193.00
06/28/2014 08:15,2,1.760,ACTIVE,215.77,345.66,60.001,1403957704,"274151322000087","019011112586793",28.90,27.50,0,331.23,366.70,51.5,47.8,0.340,162202.8,162202.8,13574,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957725,5194.00
06/28/2014 08:15,2,1.793,ACTIVE,215.32,345.36,60.006,1403957704,"274151322000088","019011112586793",29.22,25.50,0,330.63,367.30,53.0,49.3,0.345,164045.9,164045.9,13546,0,0,0,L,1151911521,1,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957726,5195.00
06/28/2014 08:15,2,1.885,ACTIVE,215.09,349.26,60.006,1403957704,"274151322000095","019011112586793",29.50,25.30,0,330.63,368.50,56.3,52.4,0.380,173023.2,173023.2,13584,0,0,0,L,1151911521,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957727,5196.00
06/28/2014 08:15,2,1.186,ACTIVE,216.22,427.71,60.001,1403957704,"274151322000068","019011112586793",39.86,28.30,0,336.04,440.94,47.7,44.1,0.309,111168.9,111168.9,13970,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957728,5197.00
06/28/2014 08:15,2,1.838,ACTIVE,215.32,353.47,60.006,1403957704,"274151322000054","019011112586793",28.90,26.00,0,330.33,367.90,53.8,50.0,0.362,167607.8,167607.8,13672,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403957729,5198.00
06/28/2014 08:30,1,1.802,ACTIVE,214.8,430.47,60.07,1403958605,"040051121000097","019011112586793",26.50,24,0.298,320.11,443.23,47.5,40.8,0.100,2653.4000000355,2661.4000000355,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958607,5199.00
06/28/2014 08:30,1,1.923,ACTIVE,214.5,353.48,60.03,1403958605,"040051121000095","019011112586793",23.47,24,0.284,314.26,440.21,44.9,45.0,0.284,2366.6999999999,2373.9999999999,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958608,5200.00
06/28/2014 08:30,1,1.235,ACTIVE,215.4,359.12,60.03,1403958605,"033051125000132","019011112586793",34.68,24,0.269,319.35,443.79,42.6,37.8,0.268,4163.800000012,4171.0000000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958610,5201.00
06/28/2014 08:30,1,1.199,ACTIVE,215.1,385.94,60.03,1403958605,"033051125000135","019011112586793",34.80,25,0.253,320.56,419.38,41.5,32.5,0.241,2227.699999988,2234.5999999642,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958612,5202.00
06/28/2014 08:30,1,1.838,ACTIVE,214.7,419.66,60.03,1403958605,"040051121000116","019011112586793",26.25,23,0.278,315.86,441.96,48.0,49.2,0.107,2612.9000000356,2620.9000000356,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958614,5203.00
06/28/2014 08:30,1,1.917,ACTIVE,214.7,399.83,60.03,1403958605,"040051121000068","019011112586793",23.66,24,0.286,318.85,442.92,45.1,34.9,0.135,2396.3,2403.6,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958615,5204.00
06/28/2014 08:30,1,1.420,ACTIVE,214.6,410.91,60.03,1403958605,"033051125000118","019011112586793",37.31,24,0.296,305.61,448.40,52.7,54.5,0.205,4024.9000000358,4034.1999999881,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958616,5205.00
06/28/2014 08:30,1,1.411,ACTIVE,215.0,368.95,60.03,1403958605,"033051125000150","019011112586793",37.60,24,0.307,305.80,448.75,52.8,54.8,0.324,2942.600000024,2952.0000000002,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958618,5206.00
06/28/2014 08:30,1,1.402,ACTIVE,214.8,355.04,60.03,1403958605,"040051121000185","019011112586793",26.90,24,0.235,314.82,443.16,37.5,38.0,0.197,5587.8999999884,5594.0000000122,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958619,5207.00
06/28/2014 08:30,1,1.648,ACTIVE,215.2,334.45,60.03,1403958605,"040051121000195","019011112586793",26.03,24,0.251,317.54,443.22,42.7,44.5,0.320,2629.7999999999,2636.9999999999,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958620,5208.00
06/28/2014 08:30,2,1.865,ACTIVE,215.54,351.67,60.033,1403958605,"274151322000083","019011112586793",29.02,26.30,0,331.23,367.90,54.9,51.0,0.398,169759.2,169759.2,13634,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958621,5209.00
06/28/2014 08:30,2,2.111,ACTIVE,216.00,347.76,60.022,1403958605,"274151322000076","019011112586793",29.62,27.30,0,334.84,372.41,63.4,59.2,0.438,174776.8,174776.8,13589,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958622,5210.00
06/28/2014 08:30,2,1.219,ACTIVE,215.32,431.32,60.033,1403958605,"274151322000094","019011112586793",40.33,28.00,0,334.54,448.45,50.2,46.6,0.349,113163.9,113163.9,13925,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958623,5211.00
06/28/2014 08:30,2,1.990,ACTIVE,215.54,355.88,60.033,1403958605,"274151322000052","019011112586793",29.12,27.00,0,330.33,369.70,58.7,54.7,0.398,170219.0,170219.0,13560,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958624,5212.00
06/28/2014 08:30,2,1.955,ACTIVE,215.77,349.86,60.028,1403958605,"274151322000085","019011112586793",29.08,26.00,0,330.63,370.00,57.5,53.6,0.384,169169.8,169169.8,13524,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958625,5213.00
06/28/2014 08:30,2,1.898,ACTIVE,216.00,351.07,60.028,1403958605,"274151322000087","019011112586793",28.57,28.80,0,330.33,368.80,54.9,51.0,0.376,162212.4,162212.4,13575,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958626,5214.00
06/28/2014 08:30,2,1.934,ACTIVE,215.32,357.38,60.028,1403958605,"274151322000088","019011112586793",29.06,26.80,0,330.03,369.70,56.9,53.0,0.376,164055.8,164055.8,13547,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958627,5215.00
06/28/2014 08:30,2,2.025,ACTIVE,215.32,360.08,60.012,1403958605,"274151322000095","019011112586793",29.40,26.30,0,330.63,370.60,60.2,56.2,0.407,173033.8,173033.8,13585,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958628,5216.00
06/28/2014 08:30,2,1.322,ACTIVE,216.67,417.49,60.033,1403958605,"274151322000068","019011112586793",38.41,29.50,0,336.34,447.25,51.5,47.7,0.345,111177.8,111177.8,13971,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958629,5217.00
06/28/2014 08:30,2,1.967,ACTIVE,215.09,351.07,60.033,1403958605,"274151322000054","019011112586793",28.90,27.30,0,330.33,370.00,57.6,53.7,0.393,167617.8,167617.8,13673,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403958630,5218.00
06/28/2014 08:45,1,2.445,ACTIVE,214.8,404.56,60.00,1403959504,"040051121000097","019011112586793",26.30,26,0.384,296.71,449.21,64.0,61.9,0.147,2661.4000000355,2673.9000000355,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959507,5219.00
06/28/2014 08:45,1,2.545,ACTIVE,214.2,328.24,60.00,1403959504,"040051121000095","019011112586793",23.55,26,0.343,298.58,446.15,59.6,48.5,0.396,2373.9999999999,2385.3999999999,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959508,5220.00
06/28/2014 08:45,1,1.706,ACTIVE,214.8,337.52,60.00,1403959504,"033051125000132","019011112586793",32.23,25,0.261,300.33,448.72,54.7,43.1,0.373,4171.0000000001,4182.0000000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959509,5221.00
06/28/2014 08:45,1,1.659,ACTIVE,214.8,366.50,60.00,1403959504,"033051125000135","019011112586793",32.77,26,0.286,305.14,449.04,54.1,40.7,0.337,2234.5999999642,2245.3999999761,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959511,5222.00
06/28/2014 08:45,1,2.599,ACTIVE,214.5,394.98,60.00,1403959504,"040051121000116","019011112586793",23.10,24,0.322,298.63,448.41,59.7,64.6,0.136,2620.9000000356,2632.9999999998,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959513,5223.00
06/28/2014 08:45,1,2.706,ACTIVE,214.7,340.35,60.00,1403959504,"040051121000068","019011112586793",20.67,25,0.330,300.12,448.81,55.6,43.6,0.373,2403.6,2415.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959514,5224.00
06/28/2014 08:45,1,1.945,ACTIVE,214.3,420.93,60.00,1403959504,"033051125000118","019011112586793",28.50,25,0.266,302.60,448.15,55.1,48.9,0.132,4034.1999999881,4046.4000000358,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959516,5225.00
06/28/2014 08:45,1,1.948,ACTIVE,214.5,335.58,60.00,1403959504,"033051125000150","019011112586793",28.55,26,0.279,301.60,449.11,55.3,44.2,0.380,2952.0000000002,2964.1999999883,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959517,5226.00
06/28/2014 08:45,1,2.047,ACTIVE,214.6,329.92,60.00,1403959504,"040051121000185","019011112586793",26.72,26,0.272,303.78,448.25,54.4,50.5,0.396,5594.0000000122,5604.100000036,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959518,5227.00
06/28/2014 08:45,1,2.462,ACTIVE,214.8,400.05,60.00,1403959504,"040051121000195","019011112586793",22.53,25,0.270,300.74,448.85,55.2,47.4,0.110,2636.9999999999,2648.6999999999,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959520,5228.00
06/28/2014 08:45,2,2.500,ACTIVE,215.32,354.97,59.985,1403959504,"274151322000083","019011112586793",28.96,28.00,0,335.44,376.92,73.3,68.8,0.526,169773.8,169773.8,13635,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959521,5229.00
06/28/2014 08:45,2,2.799,ACTIVE,216.22,351.37,59.975,1403959504,"274151322000076","019011112586793",29.40,31.00,0,336.04,380.82,83.3,78.5,0.323,174793.6,174793.6,13590,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959522,5230.00
06/28/2014 08:45,2,1.758,ACTIVE,215.77,412.08,59.980,1403959504,"274151322000094","019011112586793",38.29,29.80,0,389.84,456.27,68.0,63.7,0.460,113177.4,113177.4,13926,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959523,5231.00
06/28/2014 08:45,2,2.643,ACTIVE,216.00,352.27,59.985,1403959504,"274151322000052","019011112586793",28.80,29.30,0,334.84,378.72,77.0,72.4,0.513,170234.5,170234.5,13561,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959524,5232.00
06/28/2014 08:45,2,2.590,ACTIVE,215.77,357.68,59.985,1403959504,"274151322000085","019011112586793",29.02,28.00,0,336.04,378.72,76.1,71.5,0.508,169185.0,169185.0,13525,0,0,0,L,1151911521,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959525,5233.00
06/28/2014 08:45,2,2.520,ACTIVE,215.77,352.87,59.990,1403959504,"274151322000087","019011112586793",28.47,31.00,0,335.14,377.22,72.7,68.2,0.491,162227.0,162227.0,13576,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959526,5234.00
06/28/2014 08:45,2,2.584,ACTIVE,215.77,355.28,59.980,1403959504,"274151322000088","019011112586793",28.78,28.80,0,335.44,378.42,75.3,70.8,0.504,164070.9,164070.9,13548,0,0,0,L,1151911521,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959527,5235.00
06/28/2014 08:45,2,2.711,ACTIVE,215.32,344.45,59.980,1403959504,"274151322000095","019011112586793",29.30,28.80,0,335.14,379.92,80.4,75.7,0.296,173049.9,173049.9,13586,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959528,5236.00
06/28/2014 08:45,2,1.701,ACTIVE,216.67,428.31,59.985,1403959504,"274151322000068","019011112586793",39.28,31.50,0,392.55,454.76,67.7,63.4,0.455,111191.3,111191.3,13972,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959529,5237.00
06/28/2014 08:45,2,2.625,ACTIVE,215.54,351.67,59.980,1403959504,"274151322000054","019011112586793",28.57,29.50,0,334.84,378.72,75.9,71.3,0.517,167633.1,167633.1,13674,0,0,0,L,1151911521,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403959530,5238.00
06/28/2014 09:00,1,2.790,ACTIVE,215.3,326.15,60.03,1403960405,"040051121000097","019011112586793",25.81,28,0.314,296.41,451.71,71.6,67.5,0.342,2673.9000000355,2691.3000000117,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960407,5239.00
06/28/2014 09:00,1,2.734,ACTIVE,215.2,324.51,60.03,1403960405,"040051121000095","019011112586793",23.45,28,0.321,295.75,448.42,63.8,66.3,0.409,2385.3999999999,2400.7999999999,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960409,5240.00
06/28/2014 09:00,1,1.661,ACTIVE,214.8,379.98,60.03,1403960405,"033051125000132","019011112586793",34.24,27,0.275,301.06,449.64,56.6,42.4,0.336,4182.0000000001,4195.4000000359,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960410,5241.00
06/28/2014 09:00,1,1.601,ACTIVE,215.3,429.55,60.03,1403960405,"033051125000135","019011112586793",30.56,28,0.298,303.34,450.73,48.7,51.9,0.103,2245.3999999761,2258.4999999999,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960412,5242.00
06/28/2014 09:00,1,2.128,ACTIVE,214.4,434.24,60.03,1403960405,"040051121000116","019011112586793",25.81,25,0.340,295.09,450.01,54.6,46.9,0.105,2632.9999999998,2649.4999999998,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960414,5243.00
06/28/2014 09:00,1,2.045,ACTIVE,214.6,335.40,60.03,1403960405,"040051121000068","019011112586793",23.20,27,0.293,301.12,450.46,47.2,47.4,0.358,2415.4,2430.9,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960415,5244.00
06/28/2014 09:00,1,1.529,ACTIVE,214.4,392.11,60.07,1403960405,"033051125000118","019011112586793",34.14,27,0.295,301.84,449.75,51.9,42.3,0.283,4046.4000000358,4062.6000000239,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960416,5245.00
06/28/2014 09:00,1,1.494,ACTIVE,214.5,402.88,60.03,1403960405,"033051125000150","019011112586793",35.57,27,0.328,301.74,450.42,52.9,54.1,0.184,2964.1999999883,2980.6000000241,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960418,5246.00
06/28/2014 09:00,1,1.823,ACTIVE,215.0,409.70,60.03,1403960405,"040051121000185","019011112586793",25.49,27,0.281,300.41,451.05,46.2,35.9,0.120,5604.100000036,5618.0000000122,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960419,5247.00
06/28/2014 09:00,1,2.019,ACTIVE,214.8,382.57,60.03,1403960405,"040051121000195","019011112586793",25.13,27,0.317,301.36,450.63,50.5,53.1,0.287,2648.6999999999,2664.3999999999,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960420,5248.00
06/28/2014 09:00,2,2.883,ACTIVE,217.13,352.57,60.033,1403960405,"274151322000083","019011112586793",28.39,32.20,0,327.62,381.73,82.9,78.1,0.323,169793.9,169793.9,13636,0,0,0,L,1151911521,1,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960421,5249.00
06/28/2014 09:00,2,3.176,ACTIVE,217.58,355.58,60.017,1403960405,"274151322000076","019011112586793",28.80,35.00,0,330.63,380.82,92.7,87.5,0.354,174816.3,174816.3,13591,0,0,0,L,1151911521,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960422,5250.00
06/28/2014 09:00,2,2.006,ACTIVE,217.13,423.20,60.022,1403960405,"274151322000094","019011112586793",37.89,33.50,0,391.04,457.77,76.7,72.1,0.535,113196.0,113196.0,13927,0,0,0,L,1151911521,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960423,5251.00
06/28/2014 09:00,2,3.008,ACTIVE,216.90,356.18,60.033,1403960405,"274151322000052","019011112586793",28.27,34.00,0,330.63,380.52,86.2,81.2,0.323,170255.5,170255.5,13562,0,0,0,L,1151911521,1,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960424,5252.00
06/28/2014 09:00,2,2.984,ACTIVE,216.90,348.96,60.017,1403960405,"274151322000085","019011112586793",28.23,31.80,0,331.23,380.52,85.3,80.4,0.314,169205.8,169205.8,13526,0,0,0,L,1151911521,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960425,5253.00
06/28/2014 09:00,2,2.895,ACTIVE,217.35,355.58,60.017,1403960405,"274151322000087","019011112586793",27.79,35.80,0,330.33,381.12,81.5,76.7,0.305,162246.8,162246.8,13577,0,0,0,L,1151911521,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960426,5254.00
06/28/2014 09:00,2,2.949,ACTIVE,216.90,355.28,60.017,1403960405,"274151322000088","019011112586793",28.21,32.80,0,329.43,381.12,84.3,79.4,0.309,164091.4,164091.4,13549,0,0,0,L,1151911521,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960427,5255.00
06/28/2014 09:00,2,3.059,ACTIVE,216.90,344.45,60.022,1403960405,"274151322000095","019011112586793",28.98,32.60,0,329.13,380.22,89.8,84.8,0.331,173071.9,173071.9,13587,0,0,0,L,1151911521,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960428,5256.00
06/28/2014 09:00,2,1.994,ACTIVE,217.80,411.48,60.022,1403960405,"274151322000068","019011112586793",37.99,35.40,0,390.14,458.67,76.8,72.2,0.513,111210.0,111210.0,13973,0,0,0,L,1151911521,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960429,5257.00
06/28/2014 09:00,2,2.996,ACTIVE,216.90,355.28,60.022,1403960405,"274151322000054","019011112586793",28.13,33.80,0,328.82,381.12,85.4,80.5,0.318,167653.8,167653.8,13675,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403960430,5258.00
06/28/2014 09:15,1,3.615,ACTIVE,214.8,337.75,60.00,1403961304,"040051121000097","019011112586793",25.91,29,0.414,301.62,451.73,93.2,88.8,0.431,2691.3000000117,2709.1000000236,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961306,5259.00
06/28/2014 09:15,1,3.642,ACTIVE,214.6,323.68,60.03,1403961304,"040051121000095","019011112586793",23.68,29,0.377,295.91,448.36,85.8,81.0,0.397,2400.7999999999,2416.9999999999,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961308,5260.00
06/28/2014 09:15,1,2.381,ACTIVE,215.3,322.02,60.00,1403961304,"033051125000132","019011112586793",34.45,28,0.361,300.46,451.20,81.6,77.7,0.384,4195.4000000359,4210.9000000359,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961309,5261.00
06/28/2014 09:15,1,2.327,ACTIVE,214.8,349.10,60.03,1403961304,"033051125000135","019011112586793",34.48,29,0.356,303.19,452.15,79.8,76.4,0.379,2258.4999999999,2273.4999999999,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961310,5262.00
06/28/2014 09:15,1,3.604,ACTIVE,214.3,352.21,60.00,1403961304,"040051121000116","019011112586793",25.91,26,0.412,296.41,450.48,92.9,88.1,0.432,2649.4999999998,2667.2000000475,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961312,5263.00
06/28/2014 09:15,1,3.730,ACTIVE,215.0,332.43,60.00,1403961304,"040051121000068","019011112586793",23.51,28,0.387,301.79,451.02,87.3,83.0,0.409,2430.9,2447.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961314,5264.00
06/28/2014 09:15,1,2.702,ACTIVE,215.0,357.16,60.03,1403961304,"033051125000118","019011112586793",39.11,29,0.471,300.67,450.14,105.1,101.1,0.484,4062.6000000239,4082.800000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961316,5265.00
06/28/2014 09:15,1,2.666,ACTIVE,214.8,350.55,60.00,1403961304,"033051125000150","019011112586793",39.51,29,0.472,303.24,451.60,104.8,101.0,0.489,2980.6000000241,3000.6000000241,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961317,5266.00
06/28/2014 09:15,1,3.280,ACTIVE,214.9,329.98,60.03,1403961304,"040051121000185","019011112586793",26.32,29,0.380,302.54,450.71,85.9,81.6,0.400,5618.0000000122,5632.3999999884,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961318,5267.00
06/28/2014 09:15,1,3.581,ACTIVE,214.9,345.49,60.00,1403961304,"040051121000195","019011112586793",25.86,29,0.409,300.93,450.94,92.1,87.6,0.430,2664.3999999999,2681.9999999999,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961320,5268.00
06/28/2014 09:15,2,3.725,ACTIVE,215.77,344.45,59.996,1403961304,"274151322000083","019011112586793",28.31,34.50,0,328.52,379.32,106.8,101.2,0.424,169814.5,169814.5,13637,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961321,5269.00
06/28/2014 09:15,2,4.074,ACTIVE,216.67,345.36,59.996,1403961304,"274151322000076","019011112586793",28.90,37.00,0,329.43,380.82,119.4,113.3,0.451,174839.3,174839.3,13592,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961321,5270.00
06/28/2014 09:15,2,2.561,ACTIVE,216.45,416.59,59.996,1403961304,"274151322000094","019011112586793",38.17,36.30,0,335.44,449.05,99.0,93.7,0.384,113214.9,113214.9,13928,0,0,0,L,1151911521,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961322,5271.00
06/28/2014 09:15,2,3.857,ACTIVE,216.45,343.55,59.985,1403961304,"274151322000052","019011112586793",28.33,36.30,0,327.92,380.52,110.7,104.9,0.420,170276.8,170276.8,13563,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961323,5272.00
06/28/2014 09:15,2,3.822,ACTIVE,216.22,343.85,59.990,1403961304,"274151322000085","019011112586793",28.47,34.80,0,329.13,380.52,110.1,104.3,0.415,169227.0,169227.0,13527,0,0,0,L,1151911521,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961324,5273.00
06/28/2014 09:15,2,3.744,ACTIVE,216.22,348.36,59.990,1403961304,"274151322000087","019011112586793",27.57,40.00,0,327.62,379.02,104.5,98.9,0.384,162266.8,162266.8,13578,0,0,0,L,1151911521,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961325,5274.00
06/28/2014 09:15,2,3.801,ACTIVE,215.77,343.55,59.990,1403961304,"274151322000088","019011112586793",28.27,35.60,0,329.13,379.92,108.7,103.0,0.402,164112.3,164112.3,13550,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961326,5275.00
06/28/2014 09:15,2,3.992,ACTIVE,215.77,359.48,59.990,1403961304,"274151322000095","019011112586793",28.71,35.40,0,329.73,379.32,116.2,110.3,0.433,173094.2,173094.2,13588,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961327,5276.00
06/28/2014 09:15,2,2.535,ACTIVE,217.13,413.29,60.001,1403961304,"274151322000068","019011112586793",38.82,38.60,0,335.74,453.86,98.8,93.5,0.362,111229.0,111229.0,13974,0,0,0,L,1151911521,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961328,5277.00
06/28/2014 09:15,2,3.812,ACTIVE,216.22,358.28,59.985,1403961304,"274151322000054","019011112586793",28.45,37.00,0,328.22,380.22,109.9,104.2,0.415,167674.9,167674.9,13676,0,0,0,L,1151911521,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403961329,5278.00
06/28/2014 09:30,1,1.312,ACTIVE,214.9,327.48,60.03,1403962204,"040051121000097","019011112586793",25.26,30,0.210,301.12,451.11,32.9,25.1,0.257,2709.1000000236,2725.9000000355,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962206,5279.00
06/28/2014 09:30,1,1.449,ACTIVE,214.1,414.37,60.03,1403962204,"040051121000095","019011112586793",22.31,30,0.234,299.80,445.51,32.1,30.1,0.020,2416.9999999999,2432.0999999999,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962208,5280.00
06/28/2014 09:30,1,0.926,ACTIVE,214.3,343.68,60.07,1403962204,"033051125000132","019011112586793",33.55,29,0.211,302.33,450.66,30.9,22.5,0.202,4210.9000000359,4225.5000000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962209,5281.00
06/28/2014 09:30,1,0.930,ACTIVE,214.5,373.82,60.03,1403962204,"033051125000135","019011112586793",33.38,30,0.223,303.53,451.62,30.9,30.9,0.092,2273.4999999999,2287.8999999761,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962211,5282.00
06/28/2014 09:30,1,1.423,ACTIVE,214.0,325.51,60.07,1403962204,"040051121000116","019011112586793",25.35,27,0.212,299.09,447.67,35.9,27.4,0.257,2667.2000000475,2683.8000000117,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962212,5283.00
06/28/2014 09:30,1,1.402,ACTIVE,214.7,415.69,60.03,1403962204,"040051121000068","019011112586793",22.89,29,0.187,301.99,449.33,31.9,17.6,0.113,2447.6,2462.9,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962214,5284.00
06/28/2014 09:30,1,1.002,ACTIVE,214.0,340.59,60.07,1403962204,"033051125000118","019011112586793",38.44,29,0.235,300.39,449.59,38.3,39.6,0.274,4082.800000012,4101.6999999882,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962216,5285.00
06/28/2014 09:30,1,1.009,ACTIVE,214.0,408.94,60.03,1403962204,"033051125000150","019011112586793",38.45,30,0.241,302.15,451.16,38.6,31.2,0.080,3000.6000000241,3019.5000000003,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962217,5286.00
