ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 09:30,1,1.334,ACTIVE,214.6,358.81,60.07,1403962204,"040051121000185","019011112586793",24.54,30,0.204,300.98,449.27,32.5,29.7,0.156,5632.3999999884,5647.8000000242,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962218,5287.00
06/28/2014 09:30,1,1.400,ACTIVE,214.7,358.51,60.03,1403962204,"040051121000195","019011112586793",24.82,29,0.216,302.35,449.91,34.5,31.6,0.155,2681.9999999999,2698.2999999999,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962220,5288.00
06/28/2014 09:30,2,1.363,ACTIVE,214.87,342.65,60.043,1403962204,"274151322000083","019011112586793",27.73,33.30,0,328.22,376.01,38.3,35.1,0.265,169833.9,169833.9,13638,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962221,5289.00
06/28/2014 09:30,2,1.469,ACTIVE,215.77,351.97,60.038,1403962204,"274151322000076","019011112586793",28.37,35.60,0,329.73,378.42,42.2,38.8,0.292,174860.9,174860.9,13593,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962222,5290.00
06/28/2014 09:30,2,0.918,ACTIVE,215.09,407.57,60.043,1403962204,"274151322000094","019011112586793",37.73,35.60,0,334.84,442.44,35.1,32.0,0.239,113232.9,113232.9,13929,0,0,0,L,1151911521,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962223,5291.00
06/28/2014 09:30,2,1.410,ACTIVE,214.87,342.65,60.049,1403962204,"274151322000052","019011112586793",27.77,35.60,0,330.63,378.42,39.7,36.4,0.256,170296.9,170296.9,13564,0,0,0,L,1151911521,1,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962224,5292.00
06/28/2014 09:30,2,1.398,ACTIVE,215.09,351.37,60.006,1403962204,"274151322000085","019011112586793",27.67,33.50,0,330.03,378.42,39.2,35.9,0.274,169246.9,169246.9,13528,0,0,0,L,1151911521,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962224,5293.00
06/28/2014 09:30,2,1.359,ACTIVE,214.87,344.76,60.038,1403962204,"274151322000087","019011112586793",26.96,40.20,0,329.13,375.71,37.1,33.9,0.243,162285.8,162285.8,13579,0,0,0,L,1151911521,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962225,5294.00
06/28/2014 09:30,2,1.369,ACTIVE,214.64,345.36,60.043,1403962204,"274151322000088","019011112586793",27.65,34.80,0,329.13,376.92,38.3,35.0,0.252,164131.9,164131.9,13551,0,0,0,L,1151911521,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962226,5295.00
06/28/2014 09:30,2,1.432,ACTIVE,215.32,351.07,60.043,1403962204,"274151322000095","019011112586793",28.25,33.80,0,328.52,377.82,40.9,37.6,0.265,173115.3,173115.3,13589,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962227,5296.00
06/28/2014 09:30,2,0.881,ACTIVE,215.77,421.10,60.049,1403962204,"274151322000068","019011112586793",39.04,37.30,0,335.44,445.75,34.6,31.5,0.225,111247.0,111247.0,13975,0,0,0,L,1151911521,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962228,5297.00
06/28/2014 09:30,2,1.398,ACTIVE,214.87,351.07,60.038,1403962204,"274151322000054","019011112586793",27.67,35.40,0,330.63,377.22,39.2,35.9,0.261,167694.8,167694.8,13677,0,0,0,L,1151911521,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403962229,5298.00
06/28/2014 09:45,1,4.448,ACTIVE,216.9,356.25,60.03,1403963104,"040051121000097","019011112586793",25.41,31,0.500,302.33,450.47,112.4,107.8,0.508,2725.9000000355,2747.9999999997,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963106,5299.00
06/28/2014 09:45,1,4.467,ACTIVE,216.0,354.50,60.07,1403963104,"040051121000095","019011112586793",23.21,31,0.456,299.30,448.31,103.2,98.0,0.468,2432.0999999999,2452.0999999999,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963108,5300.00
06/28/2014 09:45,1,2.907,ACTIVE,216.1,354.54,60.03,1403963104,"033051125000132","019011112586793",34.00,30,0.436,302.11,450.79,98.3,93.7,0.453,4225.5000000001,4244.6000000239,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963109,5301.00
06/28/2014 09:45,1,2.857,ACTIVE,216.3,340.90,60.07,1403963104,"033051125000135","019011112586793",33.89,32,0.428,304.32,451.01,96.3,92.3,0.446,2287.8999999761,2306.8999999761,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963110,5302.00
06/28/2014 09:45,1,4.412,ACTIVE,215.4,335.22,60.03,1403963104,"040051121000116","019011112586793",25.65,28,0.500,300.21,451.36,112.6,107.1,0.515,2683.8000000117,2705.7000000475,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963111,5303.00
06/28/2014 09:45,1,4.581,ACTIVE,216.1,354.44,60.07,1403963104,"040051121000068","019011112586793",23.02,30,0.465,302.19,451.23,104.9,99.9,0.479,2462.9,2483.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963113,5304.00
06/28/2014 09:45,1,3.313,ACTIVE,215.7,334.03,60.07,1403963104,"033051125000118","019011112586793",38.73,31,0.571,300.88,449.49,127.6,122.5,0.577,4101.6999999882,4126.9000000359,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963115,5305.00
06/28/2014 09:45,1,3.294,ACTIVE,215.9,323.46,60.03,1403963104,"033051125000150","019011112586793",38.85,31,0.571,303.19,452.40,127.3,122.7,0.576,3019.5000000003,3044.7000000003,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963117,5306.00
06/28/2014 09:45,1,4.188,ACTIVE,216.3,347.56,60.07,1403963104,"040051121000185","019011112586793",25.80,31,0.477,301.44,451.28,107.5,102.8,0.494,5647.8000000242,5668.8000000242,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963118,5307.00
06/28/2014 09:45,1,4.500,ALERT,216.0,337.42,60.03,1403963104,"040051121000195","019011112586793",25.37,31,0.505,301.37,450.98,113.6,108.5,0.515,2698.2999999999,2720.4999999999,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403963120,5308.00
06/28/2014 09:45,2,4.568,ACTIVE,217.13,361.89,60.022,1403963104,"274151322000083","019011112586793",27.95,39.00,0,329.73,377.82,129.4,123.0,0.513,169859.2,169859.2,13639,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963121,5309.00
06/28/2014 09:45,2,4.947,ACTIVE,217.80,364.29,60.017,1403963104,"274151322000076","019011112586793",28.61,40.80,0,328.82,379.02,143.2,136.3,0.552,174889.0,174889.0,13594,0,0,0,L,1151911521,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963122,5310.00
06/28/2014 09:45,2,3.057,ACTIVE,217.35,420.50,60.028,1403963104,"274151322000094","019011112586793",38.98,40.60,0,334.54,449.65,120.7,114.6,0.460,113256.4,113256.4,13930,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963123,5311.00
06/28/2014 09:45,2,4.713,ACTIVE,217.35,355.28,60.012,1403963104,"274151322000052","019011112586793",27.91,40.80,0,330.93,378.72,133.2,126.6,0.504,170323.0,170323.0,13565,0,0,0,L,1151911521,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963124,5312.00
06/28/2014 09:45,2,4.670,ACTIVE,217.58,348.06,60.017,1403963104,"274151322000085","019011112586793",28.09,38.40,0,330.33,379.32,132.9,126.3,0.499,169272.9,169272.9,13529,0,0,0,L,1151911521,1,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963125,5313.00
06/28/2014 09:45,2,4.602,ACTIVE,217.35,359.48,60.028,1403963104,"274151322000087","019011112586793",27.00,46.60,0,329.13,378.12,125.7,119.4,0.477,162310.5,162310.5,13580,0,0,0,L,1151911521,1,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963126,5314.00
06/28/2014 09:45,2,4.680,ACTIVE,217.13,348.66,60.001,1403963104,"274151322000088","019011112586793",27.75,39.50,0,331.53,378.42,131.4,124.9,0.491,164157.6,164157.6,13552,0,0,0,L,1151911521,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963127,5315.00
06/28/2014 09:45,2,4.854,ACTIVE,217.35,347.46,60.022,1403963104,"274151322000095","019011112586793",28.49,39.30,0,329.13,378.42,140.0,133.2,0.521,173142.8,173142.8,13590,0,0,0,L,1151911521,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963128,5316.00
06/28/2014 09:45,2,3.035,ACTIVE,218.26,418.39,60.022,1403963104,"274151322000068","019011112586793",38.96,42.50,0,335.74,446.95,119.9,113.8,0.451,111270.5,111270.5,13976,0,0,0,L,1151911521,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963129,5317.00
06/28/2014 09:45,2,4.668,ACTIVE,217.58,348.06,60.012,1403963104,"274151322000054","019011112586793",27.93,40.60,0,328.82,379.32,132.1,125.5,0.499,167720.7,167720.7,13678,0,0,0,L,1151911521,1,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403963130,5318.00
06/28/2014 10:00,1,1.719,ACTIVE,215.1,400.91,60.03,1403964004,"040051121000097","019011112586793",25.01,32,0.270,300.89,451.73,42.7,44.6,0.111,2747.9999999997,2769.1000000235,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964006,5319.00
06/28/2014 10:00,1,1.755,ALERT,214.9,368.55,60.07,1403964004,"040051121000095","019011112586793",22.79,32,0.221,300.11,448.57,39.8,38.4,0.172,2452.0999999999,2471.0999999999,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403964008,5320.00
06/28/2014 10:00,1,1.105,ACTIVE,214.8,345.84,60.07,1403964004,"033051125000132","019011112586793",33.28,31,0.230,304.10,451.04,36.6,36.0,0.239,4244.6000000239,4262.800000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964009,5321.00
06/28/2014 10:00,1,1.063,ACTIVE,215.2,328.49,60.03,1403964004,"033051125000135","019011112586793",33.60,32,0.227,304.15,451.52,35.5,35.5,0.265,2306.8999999761,2324.699999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964010,5322.00
06/28/2014 10:00,1,1.682,ACTIVE,214.7,328.37,60.03,1403964004,"040051121000116","019011112586793",25.09,28,0.266,299.73,450.17,42.0,41.9,0.318,2705.7000000475,2726.4000000356,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964012,5323.00
06/28/2014 10:00,1,1.664,ACTIVE,215.0,365.75,60.07,1403964004,"040051121000068","019011112586793",22.97,30,0.242,303.19,451.20,38.0,30.7,0.157,2483.5,2502.8,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964013,5324.00
06/28/2014 10:00,1,1.230,ACTIVE,214.9,417.61,60.03,1403964004,"033051125000118","019011112586793",37.97,31,0.299,302.16,450.49,46.4,36.2,0.106,4126.9000000359,4150.4000000359,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964015,5325.00
06/28/2014 10:00,1,1.212,ACTIVE,214.8,337.44,60.03,1403964004,"033051125000150","019011112586793",38.08,31,0.286,303.00,451.80,45.9,47.6,0.362,3044.7000000003,3068.3000000003,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964017,5326.00
06/28/2014 10:00,1,1.573,ACTIVE,214.9,377.80,60.07,1403964004,"040051121000185","019011112586793",24.58,32,0.223,302.29,451.60,38.5,29.6,0.224,5668.8000000242,5688.5000000123,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964019,5327.00
06/28/2014 10:00,1,1.603,ACTIVE,214.9,400.21,60.07,1403964004,"040051121000195","019011112586793",24.47,31,0.237,302.00,451.34,39.0,31.5,0.124,2720.4999999999,2740.9999999999,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964020,5328.00
06/28/2014 10:00,2,1.777,ACTIVE,215.54,345.66,60.033,1403964004,"274151322000083","019011112586793",27.71,37.50,0,328.22,381.42,49.9,46.2,0.362,169883.4,169883.4,13640,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964021,5329.00
06/28/2014 10:00,2,1.908,ACTIVE,216.22,355.28,60.028,1403964004,"274151322000076","019011112586793",28.37,40.00,0,329.73,385.63,54.8,51.0,0.389,174915.7,174915.7,13595,0,0,0,L,1151911521,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964022,5330.00
06/28/2014 10:00,2,1.229,ACTIVE,215.77,398.86,60.038,1403964004,"274151322000094","019011112586793",37.01,39.50,0,334.84,449.65,45.6,42.1,0.305,113278.7,113278.7,13931,0,0,0,L,1151911521,1,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964023,5331.00
06/28/2014 10:00,2,1.834,ACTIVE,215.54,352.27,60.033,1403964004,"274151322000052","019011112586793",27.69,39.80,0,329.13,382.63,51.4,47.7,0.345,170347.8,170347.8,13566,0,0,0,L,1151911521,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964024,5332.00
06/28/2014 10:00,2,1.803,ACTIVE,215.54,351.07,60.038,1403964004,"274151322000085","019011112586793",27.89,37.50,0,329.43,382.93,51.0,47.3,0.349,169297.6,169297.6,13530,0,0,0,L,1151911521,1,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964025,5333.00
06/28/2014 10:00,2,1.797,ACTIVE,215.54,345.36,60.038,1403964004,"274151322000087","019011112586793",26.46,47.00,0,329.73,379.92,48.2,44.6,0.323,162333.8,162333.8,13581,0,0,0,L,1151911521,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964026,5334.00
06/28/2014 10:00,2,1.805,ACTIVE,215.54,345.96,60.033,1403964004,"274151322000088","019011112586793",27.51,38.80,0,329.13,381.73,50.2,46.6,0.327,164182.0,164182.0,13553,0,0,0,L,1151911521,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964027,5335.00
06/28/2014 10:00,2,1.891,ACTIVE,215.77,354.07,60.033,1403964004,"274151322000095","019011112586793",27.85,38.00,0,329.43,384.73,53.4,49.6,0.349,173168.8,173168.8,13591,0,0,0,L,1151911521,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964028,5336.00
06/28/2014 10:00,2,1.221,ACTIVE,216.45,406.67,60.033,1403964004,"274151322000068","019011112586793",37.55,41.00,0,336.34,448.75,46.7,43.1,0.309,111292.9,111292.9,13977,0,0,0,L,1151911521,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964028,5337.00
06/28/2014 10:00,2,1.822,ACTIVE,215.77,344.76,60.033,1403964004,"274151322000054","019011112586793",27.73,40.00,0,327.92,382.93,51.2,47.5,0.340,167745.3,167745.3,13679,0,0,0,L,1151911521,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964029,5338.00
06/28/2014 10:15,1,5.181,ACTIVE,216.6,349.41,60.00,1403964904,"040051121000097","019011112586793",25.11,33,0.577,303.10,451.52,129.4,124.3,0.581,2769.1000000235,2792.1000000235,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964906,5339.00
06/28/2014 10:15,1,5.197,ACTIVE,215.7,339.79,60.00,1403964904,"040051121000095","019011112586793",22.77,33,0.524,300.06,449.01,117.8,112.6,0.532,2471.0999999999,2491.8999999999,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964907,5340.00
06/28/2014 10:15,1,3.352,ACTIVE,216.0,347.26,60.00,1403964904,"033051125000132","019011112586793",33.78,32,0.499,303.21,451.36,112.7,107.6,0.511,4262.800000012,4282.6000000239,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964909,5341.00
06/28/2014 10:15,1,3.304,ACTIVE,216.2,352.66,60.03,1403964904,"033051125000135","019011112586793",33.49,33,0.492,304.11,452.10,110.1,106.1,0.503,2324.699999988,2344.3999999761,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964910,5342.00
06/28/2014 10:15,1,5.152,ACTIVE,215.9,336.60,60.00,1403964904,"040051121000116","019011112586793",25.15,29,0.574,300.08,450.52,128.9,123.0,0.579,2726.4000000356,2749.4000000356,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964911,5343.00
06/28/2014 10:15,1,5.309,ACTIVE,216.7,324.48,60.03,1403964904,"040051121000068","019011112586793",22.63,31,0.532,301.93,451.46,119.5,114.7,0.545,2502.8,2524.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964913,5344.00
06/28/2014 10:15,1,3.781,ACTIVE,216.1,354.81,60.03,1403964904,"033051125000118","019011112586793",38.84,32,0.654,301.27,450.50,146.1,140.4,0.651,4150.4000000359,4176.8000000121,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964915,5345.00
06/28/2014 10:15,1,3.803,ACTIVE,216.8,343.82,60.00,1403964904,"033051125000150","019011112586793",38.51,32,0.654,303.74,451.62,145.7,141.0,0.646,3068.3000000003,3094.6000000003,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964916,5346.00
06/28/2014 10:15,1,5.007,ACTIVE,216.8,356.59,60.00,1403964904,"040051121000185","019011112586793",25.32,33,0.562,302.93,451.56,126.1,121.3,0.567,5688.5000000123,5711.0000000123,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964918,5347.00
06/28/2014 10:15,1,5.230,ACTIVE,215.7,353.01,60.03,1403964904,"040051121000195","019011112586793",25.09,32,0.580,302.17,451.37,130.6,124.6,0.586,2740.9999999999,2764.2999999999,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964919,5348.00
06/28/2014 10:15,2,5.326,ACTIVE,218.03,362.79,59.996,1403964904,"274151322000083","019011112586793",27.67,41.50,0,328.82,380.22,149.2,142.0,0.597,169909.9,169909.9,13641,0,0,0,L,1151911521,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964920,5349.00
06/28/2014 10:15,2,5.713,ACTIVE,218.93,369.40,59.996,1403964904,"274151322000076","019011112586793",28.21,43.80,0,330.03,385.33,163.0,155.4,0.628,174944.8,174944.8,13596,0,0,0,L,1151911521,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964921,5350.00
06/28/2014 10:15,2,3.590,ACTIVE,218.48,423.20,60.006,1403964904,"274151322000094","019011112586793",38.11,43.00,0,335.74,452.96,138.6,131.8,0.535,113303.1,113303.1,13932,0,0,0,L,1151911521,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964922,5351.00
06/28/2014 10:15,2,5.436,ACTIVE,218.48,354.67,60.022,1403964904,"274151322000052","019011112586793",27.73,43.60,0,329.13,381.73,152.6,145.3,0.583,170374.9,170374.9,13567,0,0,0,L,1151911521,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964923,5352.00
06/28/2014 10:15,2,5.439,ACTIVE,218.48,366.70,59.996,1403964904,"274151322000085","019011112586793",27.67,41.00,0,329.13,382.33,152.3,145.1,0.570,169324.7,169324.7,13531,0,0,0,L,1151911521,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964924,5353.00
06/28/2014 10:15,2,5.344,ACTIVE,218.26,367.00,59.996,1403964904,"274151322000087","019011112586793",26.52,51.80,0,328.82,379.62,143.4,136.5,0.548,162359.3,162359.3,13582,0,0,0,L,1151911521,1,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964925,5354.00
06/28/2014 10:15,2,5.414,ACTIVE,218.03,367.90,59.996,1403964904,"274151322000088","019011112586793",27.41,42.00,0,329.73,381.12,150.2,143.1,0.561,164208.7,164208.7,13554,0,0,0,L,1151911521,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964926,5355.00
06/28/2014 10:15,2,5.654,ACTIVE,217.80,360.38,59.975,1403964904,"274151322000095","019011112586793",28.01,42.50,0,328.22,383.23,160.4,152.9,0.597,173197.4,173197.4,13592,0,0,0,L,1151911521,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964927,5356.00
06/28/2014 10:15,2,3.621,ACTIVE,219.16,422.30,59.996,1403964904,"274151322000068","019011112586793",37.99,44.50,0,336.64,452.66,139.8,133.0,0.530,111317.4,111317.4,13978,0,0,0,L,1151911521,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964928,5357.00
06/28/2014 10:15,2,5.414,ACTIVE,218.03,369.70,59.990,1403964904,"274151322000054","019011112586793",27.65,43.40,0,328.52,382.33,151.7,144.5,0.575,167772.3,167772.3,13680,0,0,0,L,1151911521,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403964929,5358.00
06/28/2014 10:30,1,5.453,ACTIVE,217.5,346.33,60.03,1403965804,"040051121000097","019011112586793",24.80,35,0.597,317.55,372.72,134.5,129.5,0.600,2792.1000000235,2823.4999999997,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965807,5359.00
06/28/2014 10:30,1,5.539,ACTIVE,217.2,326.44,60.00,1403965804,"040051121000095","019011112586793",22.17,35,0.541,317.75,368.79,122.2,117.0,0.547,2491.8999999999,2520.2999999999,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965808,5360.00
06/28/2014 10:30,1,3.575,ACTIVE,217.5,345.00,60.03,1403965804,"033051125000132","019011112586793",32.89,33,0.517,319.09,367.49,117.0,111.8,0.528,4282.6000000239,4309.6999999881,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965809,5361.00
06/28/2014 10:30,1,3.498,ACTIVE,217.7,361.26,60.00,1403965804,"033051125000135","019011112586793",32.88,35,0.508,316.90,367.21,114.4,110.3,0.517,2344.3999999761,2371.199999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965810,5362.00
06/28/2014 10:30,1,5.448,ACTIVE,216.5,325.88,60.00,1403965804,"040051121000116","019011112586793",24.75,31,0.597,316.13,370.99,134.1,128.4,0.598,2749.4000000356,2780.4999999998,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965812,5363.00
06/28/2014 10:30,1,5.619,ACTIVE,217.1,326.48,60.03,1403965804,"040051121000068","019011112586793",22.18,33,0.549,317.19,369.38,124.0,118.8,0.558,2524.1,2553.1,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965813,5364.00
06/28/2014 10:30,1,4.008,ACTIVE,216.9,329.12,60.03,1403965804,"033051125000118","019011112586793",38.29,34,0.680,314.28,376.33,152.7,147.1,0.672,4176.8000000121,4212.1999999883,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965815,5365.00
06/28/2014 10:30,1,4.010,ACTIVE,217.3,367.26,60.03,1403965804,"033051125000150","019011112586793",38.08,35,0.679,315.57,379.34,151.9,146.5,0.679,3094.6000000003,3130.1000000003,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965817,5366.00
06/28/2014 10:30,1,5.434,ALERT,217.7,345.57,60.03,1403965804,"040051121000185","019011112586793",24.53,35,0.590,318.38,371.52,132.7,127.8,0.596,5711.0000000123,5741.7000000004,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403965818,5367.00
06/28/2014 10:30,1,5.560,ACTIVE,217.5,325.85,60.00,1403965804,"040051121000195","019011112586793",24.65,34,0.603,316.01,372.94,136.4,130.5,0.608,2764.2999999999,2795.6999999999,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965820,5368.00
06/28/2014 10:30,2,5.602,ACTIVE,218.48,357.08,60.012,1403965804,"274151322000083","019011112586793",27.43,44.50,0,334.54,380.52,155.5,148.1,0.614,169945.9,169945.9,13642,0,0,0,L,1151911521,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965821,5369.00
06/28/2014 10:30,2,6.045,ACTIVE,219.84,352.87,59.996,1403965804,"274151322000076","019011112586793",27.71,47.50,0,337.84,386.83,169.5,161.7,0.650,174984.1,174984.1,13597,0,0,0,L,1151911521,1,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965822,5370.00
06/28/2014 10:30,2,3.865,ACTIVE,219.16,399.46,60.006,1403965804,"274151322000094","019011112586793",37.03,46.20,0,383.23,444.54,145.5,138.5,0.557,113336.5,113336.5,13933,0,0,0,L,1151911521,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965823,5371.00
06/28/2014 10:30,2,5.715,ACTIVE,218.93,362.79,60.001,1403965804,"274151322000052","019011112586793",27.37,47.00,0,336.64,384.43,158.3,150.9,0.605,170411.7,170411.7,13568,0,0,0,L,1151911521,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965824,5372.00
06/28/2014 10:30,2,5.689,ACTIVE,218.93,370.60,60.006,1403965804,"274151322000085","019011112586793",27.55,43.40,0,338.14,384.13,158.7,151.2,0.601,169361.5,169361.5,13532,0,0,0,L,1151911521,1,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965825,5373.00
06/28/2014 10:30,2,5.631,ACTIVE,218.93,351.67,59.980,1403965804,"274151322000087","019011112586793",25.86,56.50,0,336.34,379.02,147.5,140.4,0.557,162393.7,162393.7,13583,0,0,0,L,1151911521,1,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965826,5374.00
06/28/2014 10:30,2,5.658,ACTIVE,218.71,351.07,60.006,1403965804,"274151322000088","019011112586793",27.25,44.80,0,337.54,381.42,156.0,148.7,0.583,164245.0,164245.0,13555,0,0,0,L,1151911521,1,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965827,5375.00
06/28/2014 10:30,2,5.955,ACTIVE,218.71,350.77,60.012,1403965804,"274151322000095","019011112586793",27.65,45.50,0,334.54,383.53,166.7,159.0,0.614,173236.0,173236.0,13593,0,0,0,L,1151911521,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965828,5376.00
06/28/2014 10:30,2,3.820,ACTIVE,219.84,406.97,60.006,1403965804,"274151322000068","019011112586793",37.77,47.30,0,382.93,444.85,145.2,138.2,0.544,111350.9,111350.9,13979,0,0,0,L,1151911521,1,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965829,5377.00
06/28/2014 10:30,2,5.754,ACTIVE,218.93,351.97,60.006,1403965804,"274151322000054","019011112586793",27.04,46.60,0,336.64,382.03,157.6,150.2,0.592,167808.9,167808.9,13681,0,0,0,L,1151911521,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403965829,5378.00
06/28/2014 10:45,1,6.053,ACTIVE,217.8,325.36,60.00,1403966705,"040051121000097","019011112586793",24.82,36,0.665,317.43,377.38,149.5,143.3,0.668,2823.4999999997,2857.3000000116,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966708,5379.00
06/28/2014 10:45,1,5.943,ACTIVE,216.8,327.17,60.03,1403966705,"040051121000095","019011112586793",22.18,37,0.584,318.23,372.91,131.1,126.1,0.586,2520.2999999999,2550.7999999999,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966709,5380.00
06/28/2014 10:45,1,3.713,ACTIVE,217.5,358.41,60.03,1403966705,"033051125000132","019011112586793",33.16,35,0.543,318.98,370.63,122.5,117.5,0.549,4309.6999999881,4339.1000000239,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966711,5381.00
06/28/2014 10:45,1,3.512,ACTIVE,217.5,331.45,60.03,1403966705,"033051125000135","019011112586793",32.98,37,0.514,318.75,371.33,115.2,111.4,0.523,2371.199999988,2400.0999999642,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966714,5382.00
06/28/2014 10:45,1,4.478,ACTIVE,215.8,356.32,60.03,1403966705,"040051121000116","019011112586793",24.96,32,0.493,316.73,376.15,111.2,105.7,0.506,2780.4999999998,2814.1000000236,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966716,5383.00
06/28/2014 10:45,1,4.933,ACTIVE,216.5,357.67,60.03,1403966705,"040051121000068","019011112586793",22.59,34,0.490,317.39,373.77,110.9,105.6,0.507,2553.1,2584.1,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966718,5384.00
06/28/2014 10:45,1,3.887,ACTIVE,216.5,366.55,60.03,1403966705,"033051125000118","019011112586793",38.15,36,0.659,311.88,383.66,147.5,141.4,0.660,4212.1999999883,4250.900000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966720,5385.00
06/28/2014 10:45,1,3.906,ACTIVE,217.3,328.03,60.03,1403966705,"033051125000150","019011112586793",37.99,36,0.661,315.51,383.67,147.7,142.8,0.661,3130.1000000003,3168.8000000003,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966722,5386.00
06/28/2014 10:45,1,5.261,ACTIVE,217.2,366.00,60.03,1403966705,"040051121000185","019011112586793",24.61,37,0.573,318.50,377.07,128.8,124.0,0.576,5741.7000000004,5775.5000000123,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966724,5387.00
06/28/2014 10:45,1,5.194,ACTIVE,216.4,327.08,60.00,1403966705,"040051121000195","019011112586793",24.70,36,0.566,316.97,378.27,127.6,121.6,0.574,2795.6999999999,2829.9999999999,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966726,5388.00
06/28/2014 10:45,2,6.305,ACTIVE,218.93,352.57,60.017,1403966705,"274151322000083","019011112586793",27.21,47.30,0,333.33,386.23,173.8,165.8,0.694,169984.7,169984.7,13644,0,0,0,L,1151911521,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966728,5389.00
06/28/2014 10:45,2,6.705,ACTIVE,219.84,363.69,60.001,1403966705,"274151322000076","019011112586793",27.73,49.80,0,329.43,396.75,188.2,179.7,0.725,175026.5,175026.5,13599,0,0,0,L,1151911521,1,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966729,5390.00
06/28/2014 10:45,2,4.270,ACTIVE,219.39,410.58,59.985,1403966705,"274151322000094","019011112586793",37.47,48.30,0,379.92,440.64,161.8,154.3,0.610,113372.7,113372.7,13935,0,0,0,L,1151911521,1,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966731,5391.00
06/28/2014 10:45,2,6.422,ACTIVE,219.61,366.10,60.012,1403966705,"274151322000052","019011112586793",27.10,49.80,0,333.93,390.44,176.1,168.0,0.667,170451.2,170451.2,13570,0,0,0,L,1151911521,1,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966733,5392.00
06/28/2014 10:45,2,6.426,ACTIVE,219.39,361.89,60.012,1403966705,"274151322000085","019011112586793",27.00,45.80,0,323.41,394.35,175.6,167.5,0.658,169401.0,169401.0,13534,0,0,0,L,1151911521,1,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966735,5393.00
06/28/2014 10:45,2,6.305,ACTIVE,219.16,351.67,60.001,1403966705,"274151322000087","019011112586793",25.37,61.30,0,334.54,383.83,162.1,154.5,0.614,162430.2,162430.2,13584,0,0,0,L,1151911521,1,124.94,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966735,5394.00
06/28/2014 10:45,2,6.355,ACTIVE,218.93,363.69,60.012,1403966705,"274151322000088","019011112586793",26.90,47.80,0,331.53,390.44,173.1,165.1,0.645,164283.9,164283.9,13556,0,0,0,L,1151911521,1,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966736,5395.00
06/28/2014 10:45,2,6.602,ACTIVE,219.16,353.17,60.028,1403966705,"274151322000095","019011112586793",27.73,47.80,0,332.73,390.44,185.3,176.9,0.689,173277.6,173277.6,13594,0,0,0,L,1151911521,1,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966737,5396.00
06/28/2014 10:45,2,4.266,ACTIVE,220.06,411.18,60.012,1403966705,"274151322000068","019011112586793",37.15,49.50,0,372.11,448.15,161.0,153.5,0.610,111387.1,111387.1,13980,0,0,0,L,1151911521,1,125.17,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966738,5397.00
06/28/2014 10:45,2,6.359,ACTIVE,219.84,352.27,60.012,1403966705,"274151322000054","019011112586793",27.06,49.30,0,325.82,405.17,174.2,166.2,0.650,167848.2,167848.2,13682,0,0,0,L,1151911521,1,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403966739,5398.00
06/28/2014 11:00,1,5.354,ACTIVE,215.7,331.22,60.03,1403967604,"040051121000097","019011112586793",24.69,38,0.589,301.70,449.37,131.5,126.3,0.596,2857.3000000116,2893.8999999997,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967607,5399.00
06/28/2014 11:00,1,5.823,ACTIVE,215.5,342.81,60.03,1403967604,"040051121000095","019011112586793",21.92,38,0.564,296.99,448.07,127.0,121.0,0.571,2550.7999999999,2583.5999999999,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967608,5400.00
06/28/2014 11:00,1,3.989,ACTIVE,216.3,323.51,60.03,1403967604,"033051125000132","019011112586793",32.96,36,0.580,273.89,451.13,130.8,125.0,0.589,4339.1000000239,4370.6000000239,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967609,5401.00
06/28/2014 11:00,1,4.095,ACTIVE,216.3,349.04,60.07,1403967604,"033051125000135","019011112586793",32.63,38,0.596,302.39,452.19,132.9,128.2,0.597,2400.0999999642,2431.1999999642,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967610,5402.00
06/28/2014 11:00,1,6.392,ACTIVE,215.5,369.63,60.03,1403967604,"040051121000116","019011112586793",24.71,33,0.703,277.88,449.38,157.1,150.5,0.698,2814.1000000236,2850.2000000474,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967612,5403.00
06/28/2014 11:00,1,6.626,ACTIVE,216.6,330.07,60.03,1403967604,"040051121000068","019011112586793",22.05,36,0.648,275.89,453.16,145.4,139.3,0.654,2584.1,2617.6,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967613,5404.00
06/28/2014 11:00,1,4.776,ACTIVE,216.0,376.43,60.07,1403967604,"033051125000118","019011112586793",37.85,37,0.807,283.94,455.75,179.9,172.8,0.796,4250.900000036,4292.3000000122,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967615,5405.00
06/28/2014 11:00,1,4.712,ACTIVE,216.7,364.82,60.03,1403967604,"033051125000150","019011112586793",38.20,38,0.805,301.61,451.39,179.1,173.1,0.796,3168.8000000003,3210.2000000003,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967616,5406.00
06/28/2014 11:00,1,6.479,ACTIVE,216.3,356.43,60.03,1403967604,"040051121000185","019011112586793",24.31,38,0.702,300.96,450.59,156.7,151.1,0.695,5775.5000000123,5811.8999999885,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967618,5407.00
06/28/2014 11:00,1,6.554,ACTIVE,215.6,322.18,60.03,1403967604,"040051121000195","019011112586793",24.42,38,0.709,266.06,455.01,159.3,152.0,0.708,2829.9999999999,2866.5999999999,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967619,5408.00
06/28/2014 11:00,2,5.520,ALERT,217.35,364.29,60.022,1403967604,"274151322000083","019011112586793",27.12,49.50,0,299.67,388.64,151.6,144.4,0.614,170026.5,170026.5,13645,0,0,0,L,1151911521,1,123.59,124.72,0002,38,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967622,5409.00
06/28/2014 11:00,2,5.881,ACTIVE,218.03,370.30,60.022,1403967604,"274151322000076","019011112586793",27.67,52.30,0,331.23,397.35,164.6,156.9,0.636,175072.3,175072.3,13600,0,0,0,L,1151911521,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967623,5410.00
06/28/2014 11:00,2,3.736,ALERT,217.80,411.48,60.017,1403967604,"274151322000094","019011112586793",37.21,50.20,0,299.37,485.12,140.1,133.3,0.535,113411.8,113411.8,13936,0,0,0,L,1151911521,1,123.59,125.40,0002,43,0,0,0,0,0,0,1,1184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967625,5411.00
06/28/2014 11:00,2,5.613,ACTIVE,217.80,363.69,60.006,1403967604,"274151322000052","019011112586793",27.08,51.80,0,329.73,392.25,153.8,146.5,0.588,170493.9,170493.9,13571,0,0,0,L,1151911521,1,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967626,5412.00
06/28/2014 11:00,2,5.596,ALERT,217.80,350.47,60.028,1403967604,"274151322000085","019011112586793",27.14,47.30,0,299.67,391.94,153.6,146.3,0.579,169443.9,169443.9,13535,0,0,0,L,1151911521,1,124.27,124.72,0002,42,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967628,5413.00
06/28/2014 11:00,2,5.523,ALERT,217.58,361.89,60.017,1403967604,"274151322000087","019011112586793",25.17,65.70,0,298.77,386.23,140.8,134.0,0.535,162469.4,162469.4,13586,0,0,0,L,1151911521,1,124.04,124.94,0002,59,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967630,5414.00
06/28/2014 11:00,2,5.533,ACTIVE,217.35,349.86,60.017,1403967604,"274151322000088","019011112586793",26.92,49.30,0,331.53,390.14,150.8,143.6,0.566,164326.2,164326.2,13558,0,0,0,L,1151911521,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967632,5415.00
06/28/2014 11:00,2,5.816,ALERT,217.35,368.80,60.033,1403967604,"274151322000095","019011112586793",27.47,50.60,0,294.56,392.55,161.7,154.2,0.605,173322.4,173322.4,13596,0,0,0,L,1151911521,1,123.81,124.72,0002,41,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967634,5416.00
06/28/2014 11:00,2,3.770,ACTIVE,218.48,402.77,60.022,1403967604,"274151322000068","019011112586793",36.64,50.60,0,380.82,452.36,139.8,133.0,0.530,111426.6,111426.6,13982,0,0,0,L,1151911521,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967636,5417.00
06/28/2014 11:00,2,5.555,ACTIVE,217.80,367.90,60.049,1403967604,"274151322000054","019011112586793",27.00,51.50,0,330.33,390.74,151.8,144.6,0.575,167890.8,167890.8,13684,0,0,0,L,1151911521,1,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403967637,5418.00
06/28/2014 11:15,1,6.218,ACTIVE,216.4,323.59,60.00,1403968504,"040051121000097","019011112586793",24.60,38,0.681,314.27,376.01,152.2,146.4,0.675,2893.8999999997,2930.3999999997,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968506,5419.00
06/28/2014 11:15,1,6.246,ACTIVE,215.9,326.10,60.00,1403968504,"040051121000095","019011112586793",22.17,39,0.615,315.00,371.10,137.8,132.0,0.614,2583.5999999999,2616.5999999999,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968508,5420.00
06/28/2014 11:15,1,4.049,ACTIVE,216.1,324.56,60.00,1403968504,"033051125000132","019011112586793",32.76,37,0.587,316.09,370.11,132.0,126.2,0.593,4370.6000000239,4402.1999999881,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968509,5421.00
06/28/2014 11:15,1,3.967,ACTIVE,216.4,323.34,60.00,1403968504,"033051125000135","019011112586793",32.71,38,0.577,315.59,372.02,129.1,124.5,0.581,2431.1999999642,2462.1999999642,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968510,5422.00
06/28/2014 11:15,1,6.162,ACTIVE,215.2,323.75,60.00,1403968504,"040051121000116","019011112586793",24.73,34,0.678,313.43,377.25,151.6,145.0,0.673,2850.2000000474,2886.3000000116,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968511,5423.00
06/28/2014 11:15,1,6.330,ACTIVE,216.6,332.31,60.00,1403968504,"040051121000068","019011112586793",22.16,36,0.621,315.01,374.82,139.5,133.9,0.626,2617.6,2651.1,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968513,5424.00
06/28/2014 11:15,1,4.560,ACTIVE,215.8,355.73,60.03,1403968504,"033051125000118","019011112586793",38.09,38,0.775,312.77,382.48,172.8,166.2,0.762,4292.3000000122,4333.8000000122,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968514,5425.00
06/28/2014 11:15,1,4.561,ACTIVE,215.7,373.89,60.00,1403968504,"033051125000150","019011112586793",37.88,38,0.775,312.69,384.10,171.9,166.4,0.761,3210.2000000003,3251.7000000003,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968516,5426.00
06/28/2014 11:15,1,6.244,ACTIVE,216.5,365.16,60.00,1403968504,"040051121000185","019011112586793",24.47,39,0.680,315.49,376.59,152.0,146.6,0.678,5811.8999999885,5848.3999999885,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968518,5427.00
06/28/2014 11:15,1,6.305,ACTIVE,216.2,363.38,60.03,1403968504,"040051121000195","019011112586793",24.56,38,0.687,313.72,376.09,154.1,147.8,0.683,2866.5999999999,2903.3999999999,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968519,5428.00
06/28/2014 11:15,2,6.404,ACTIVE,217.58,361.89,59.985,1403968504,"274151322000083","019011112586793",27.14,50.60,0,330.63,385.33,176.0,168.0,0.703,170068.4,170068.4,13647,0,0,0,L,1151911521,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968520,5429.00
06/28/2014 11:15,2,6.861,ACTIVE,218.26,371.81,59.985,1403968504,"274151322000076","019011112586793",27.41,53.30,0,333.33,389.84,190.5,181.9,0.738,175117.8,175117.8,13601,0,0,0,L,1151911521,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968521,5430.00
06/28/2014 11:15,2,4.395,ACTIVE,217.58,415.99,59.980,1403968504,"274151322000094","019011112586793",36.80,51.00,0,379.32,441.54,163.1,155.4,0.628,113450.9,113450.9,13938,0,0,0,L,1151911521,1,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968522,5431.00
06/28/2014 11:15,2,6.568,ACTIVE,217.58,363.99,59.969,1403968504,"274151322000052","019011112586793",26.74,53.80,0,331.23,387.14,177.8,169.7,0.685,170536.4,170536.4,13572,0,0,0,L,1151911521,1,123.59,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968523,5432.00
