ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 11:15,2,6.535,ACTIVE,217.80,355.58,60.012,1403968504,"274151322000085","019011112586793",26.90,49.30,0,331.83,386.83,177.9,169.8,0.676,169486.6,169486.6,13537,0,0,0,L,1151911521,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968524,5433.00
06/28/2014 11:15,2,6.461,ACTIVE,217.58,367.30,59.980,1403968504,"274151322000087","019011112586793",25.07,70.00,0,331.53,382.93,163.9,156.3,0.619,162508.5,162508.5,13588,0,0,0,L,1151911521,1,123.81,124.72,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968525,5434.00
06/28/2014 11:15,2,6.486,ACTIVE,217.58,365.80,59.985,1403968504,"274151322000088","019011112586793",26.82,50.60,0,330.93,387.44,176.1,168.1,0.658,164368.3,164368.3,13559,0,0,0,L,1151911521,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968526,5435.00
06/28/2014 11:15,2,6.832,ACTIVE,217.13,367.60,59.980,1403968504,"274151322000095","019011112586793",27.15,51.80,0,330.93,388.64,187.8,179.4,0.694,173367.2,173367.2,13598,0,0,0,L,1151911521,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968527,5436.00
06/28/2014 11:15,2,4.361,ACTIVE,218.48,420.80,59.980,1403968504,"274151322000068","019011112586793",37.43,51.80,0,384.13,445.45,164.9,157.3,0.623,111465.8,111465.8,13983,0,0,0,L,1151911521,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968528,5437.00
06/28/2014 11:15,2,6.557,ACTIVE,217.58,354.07,59.985,1403968504,"274151322000054","019011112586793",26.64,54.00,0,330.93,387.14,176.7,168.6,0.667,167933.1,167933.1,13685,0,0,0,L,1151911521,1,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403968529,5438.00
06/28/2014 11:30,1,6.506,ACTIVE,217.0,341.08,60.00,1403969404,"040051121000097","019011112586793",24.78,39,0.715,315.07,379.65,160.4,154.2,0.710,2930.3999999997,2967.3999999997,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969407,5439.00
06/28/2014 11:30,1,6.564,ACTIVE,216.3,364.51,60.03,1403969404,"040051121000095","019011112586793",22.14,39,0.645,305.90,387.95,144.6,138.8,0.641,2616.5999999999,2649.9999999999,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969408,5440.00
06/28/2014 11:30,1,4.215,ACTIVE,217.0,361.82,60.03,1403969404,"033051125000132","019011112586793",33.14,37,0.616,292.90,394.26,139.0,133.1,0.621,4402.1999999881,4434.1999999881,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969409,5441.00
06/28/2014 11:30,1,4.165,ACTIVE,217.4,365.77,60.03,1403969404,"033051125000135","019011112586793",32.85,39,0.608,310.14,380.33,136.1,131.5,0.607,2462.1999999642,2493.7999999642,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969411,5442.00
06/28/2014 11:30,1,6.513,ACTIVE,216.3,367.50,60.03,1403969404,"040051121000116","019011112586793",24.55,35,0.710,283.26,385.89,159.1,152.4,0.710,2886.3000000116,2922.9000000354,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969412,5443.00
06/28/2014 11:30,1,6.661,ACTIVE,216.5,364.43,60.00,1403969404,"040051121000068","019011112586793",22.21,37,0.657,315.31,374.45,147.2,141.1,0.659,2651.1,2684.9,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969413,5444.00
06/28/2014 11:30,1,4.816,ACTIVE,216.9,332.76,60.03,1403969404,"033051125000118","019011112586793",38.03,38,0.814,275.71,443.58,182.3,175.2,0.801,4333.8000000122,4375.8000000122,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969415,5445.00
06/28/2014 11:30,1,4.771,ACTIVE,216.8,359.06,60.03,1403969404,"033051125000150","019011112586793",38.25,38,0.814,313.46,386.17,181.6,175.3,0.806,3251.7000000003,3293.9000000003,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969417,5446.00
06/28/2014 11:30,1,6.596,ACTIVE,217.1,358.76,60.03,1403969404,"040051121000185","019011112586793",24.41,39,0.715,315.56,378.90,160.2,154.4,0.709,5848.3999999885,5885.3999999885,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969418,5447.00
06/28/2014 11:30,1,6.720,ACTIVE,215.6,369.61,60.03,1403969404,"040051121000195","019011112586793",24.31,39,0.721,278.25,435.79,162.5,155.0,0.715,2903.3999999999,2940.4999999999,41,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969419,5448.00
06/28/2014 11:30,2,6.801,ACTIVE,218.26,357.08,60.006,1403969404,"274151322000083","019011112586793",26.86,51.80,0,331.23,386.23,184.8,176.4,0.738,170110.9,170110.9,13648,0,0,0,L,1151911521,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969420,5449.00
06/28/2014 11:30,2,7.219,ALERT,219.16,356.48,60.001,1403969404,"274151322000076","019011112586793",27.49,54.50,0,300.27,395.25,200.8,191.9,0.778,175163.9,175163.9,13602,0,0,0,L,1151911521,1,124.72,125.62,0002,44,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969422,5450.00
06/28/2014 11:30,2,4.559,ACTIVE,218.48,423.50,60.006,1403969404,"274151322000094","019011112586793",37.57,51.30,0,382.33,445.45,171.7,163.8,0.654,113490.6,113490.6,13939,0,0,0,L,1151911521,1,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969423,5451.00
06/28/2014 11:30,2,6.846,ALERT,218.48,365.19,60.001,1403969404,"274151322000052","019011112586793",27.06,55.30,0,293.96,387.44,187.4,179.0,0.716,170579.4,170579.4,13573,0,0,0,L,1151911521,1,124.04,125.40,0002,45,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969425,5452.00
06/28/2014 11:30,2,6.877,ACTIVE,218.93,359.78,60.001,1403969404,"274151322000085","019011112586793",27.12,49.80,0,332.73,388.34,188.8,180.3,0.716,169529.9,169529.9,13538,0,0,0,L,1151911521,1,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969426,5453.00
06/28/2014 11:30,2,6.791,ACTIVE,218.48,360.69,60.001,1403969404,"274151322000087","019011112586793",25.15,73.00,0,332.43,384.13,172.9,164.9,0.654,162548.3,162548.3,13589,0,0,0,L,1151911521,1,124.49,125.17,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969427,5454.00
06/28/2014 11:30,2,6.838,ACTIVE,218.48,374.21,60.001,1403969404,"274151322000088","019011112586793",26.84,50.80,0,330.93,387.14,185.8,177.4,0.694,164410.9,164410.9,13560,0,0,0,L,1151911521,1,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969428,5455.00
06/28/2014 11:30,2,7.115,ACTIVE,218.26,353.77,60.001,1403969404,"274151322000095","019011112586793",27.37,52.50,0,330.03,389.54,197.2,188.4,0.734,173412.8,173412.8,13599,0,0,0,L,1151911521,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969429,5456.00
06/28/2014 11:30,2,4.525,ACTIVE,219.39,426.51,59.990,1403969404,"274151322000068","019011112586793",37.91,51.30,0,385.93,449.95,173.1,165.2,0.654,111505.6,111505.6,13984,0,0,0,L,1151911521,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969430,5457.00
06/28/2014 11:30,2,6.844,ACTIVE,218.48,371.51,60.006,1403969404,"274151322000054","019011112586793",27.02,53.80,0,330.63,388.34,187.1,178.7,0.703,167976.0,167976.0,13686,0,0,0,L,1151911521,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403969431,5458.00
06/28/2014 11:45,1,6.577,ACTIVE,217.5,359.64,60.03,1403970304,"040051121000097","019011112586793",24.81,38,0.721,316.22,382.15,162.3,156.0,0.715,2967.3999999997,3003.8999999997,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970307,5459.00
06/28/2014 11:45,1,6.709,ACTIVE,216.8,353.09,60.03,1403970304,"040051121000095","019011112586793",22.29,39,0.662,297.68,449.07,148.8,142.8,0.657,2649.9999999999,2682.7999999999,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970308,5460.00
06/28/2014 11:45,1,4.410,ACTIVE,217.2,324.45,60.03,1403970304,"033051125000132","019011112586793",33.09,36,0.644,302.71,451.00,145.2,138.8,0.648,4434.1999999881,4465.6000000239,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970309,5461.00
06/28/2014 11:45,1,4.282,ACTIVE,217.7,356.54,60.03,1403970304,"033051125000135","019011112586793",33.01,38,0.629,304.03,451.69,140.6,136.0,0.623,2493.7999999642,2524.7999999642,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970311,5462.00
06/28/2014 11:45,1,6.455,ACTIVE,216.3,344.79,60.03,1403970304,"040051121000116","019011112586793",24.62,35,0.705,315.02,380.39,158.1,151.0,0.703,2922.9000000354,2958.9000000354,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970312,5463.00
06/28/2014 11:45,1,6.350,ALERT,216.3,322.40,60.03,1403970304,"040051121000068","019011112586793",22.23,37,0.625,301.59,450.74,140.4,134.4,0.629,2684.9,2718.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403970313,5464.00
06/28/2014 11:45,1,4.405,ACTIVE,216.9,375.18,60.07,1403970304,"033051125000118","019011112586793",38.22,38,0.746,313.90,387.63,167.5,160.8,0.738,4375.8000000122,4417.1999999884,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970316,5465.00
06/28/2014 11:45,1,4.408,ACTIVE,217.1,324.90,60.03,1403970304,"033051125000150","019011112586793",38.13,38,0.750,313.97,388.46,167.3,161.5,0.744,3293.9000000003,3335.4000000003,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970318,5466.00
06/28/2014 11:45,1,5.961,ACTIVE,216.7,329.62,60.03,1403970304,"040051121000185","019011112586793",24.41,39,0.647,316.33,382.15,144.8,139.3,0.647,5885.3999999885,5922.0000000123,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970319,5467.00
06/28/2014 11:45,1,5.838,ACTIVE,215.7,364.12,60.03,1403970304,"040051121000195","019011112586793",24.55,39,0.634,315.71,381.69,142.6,135.8,0.635,2940.4999999999,2977.1999999999,43,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970320,5468.00
06/28/2014 11:45,2,6.871,ACTIVE,218.48,375.41,60.022,1403970304,"274151322000083","019011112586793",26.92,52.50,0,330.93,389.54,187.1,178.7,0.742,170152.8,170152.8,13649,0,0,0,L,1151911521,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970321,5469.00
06/28/2014 11:45,2,7.203,ACTIVE,219.61,359.78,60.017,1403970304,"274151322000076","019011112586793",27.91,53.80,0,333.63,394.35,203.5,194.5,0.778,175209.3,175209.3,13604,0,0,0,L,1151911521,1,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970322,5470.00
06/28/2014 11:45,2,4.631,ACTIVE,219.16,417.49,60.017,1403970304,"274151322000094","019011112586793",37.43,52.00,0,377.82,446.35,175.6,167.6,0.672,113529.6,113529.6,13940,0,0,0,L,1151911521,1,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970323,5471.00
06/28/2014 11:45,2,6.951,ACTIVE,219.16,356.48,60.017,1403970304,"274151322000052","019011112586793",27.04,55.00,0,332.43,391.64,190.3,181.7,0.720,170621.9,170621.9,13575,0,0,0,L,1151911521,1,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970324,5472.00
06/28/2014 11:45,2,6.906,ACTIVE,218.93,375.71,60.012,1403970304,"274151322000085","019011112586793",27.33,49.30,0,333.03,391.64,191.1,182.5,0.720,169572.6,169572.6,13539,0,0,0,L,1151911521,1,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970325,5473.00
06/28/2014 11:45,2,6.822,ACTIVE,218.71,370.60,60.022,1403970304,"274151322000087","019011112586793",25.37,74.70,0,327.92,386.83,175.2,167.2,0.658,162587.4,162587.4,13590,0,0,0,L,1151911521,1,124.94,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970326,5474.00
06/28/2014 11:45,2,6.947,ACTIVE,218.26,357.98,60.017,1403970304,"274151322000088","019011112586793",26.74,50.60,0,330.33,391.04,188.0,179.5,0.703,164452.9,164452.9,13561,0,0,0,L,1151911521,1,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970327,5475.00
06/28/2014 11:45,2,7.211,ACTIVE,218.71,377.82,60.017,1403970304,"274151322000095","019011112586793",27.33,54.00,0,330.93,393.15,199.4,190.6,0.738,173457.4,173457.4,13600,0,0,0,L,1151911521,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970328,5476.00
06/28/2014 11:45,2,4.566,ACTIVE,219.84,413.59,60.017,1403970304,"274151322000068","019011112586793",38.13,51.30,0,379.92,452.06,175.9,167.8,0.667,111544.9,111544.9,13985,0,0,0,L,1151911521,1,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970329,5477.00
06/28/2014 11:45,2,6.951,ACTIVE,218.48,363.39,60.017,1403970304,"274151322000054","019011112586793",26.92,54.80,0,331.83,391.64,189.4,180.9,0.712,168018.3,168018.3,13687,0,0,0,L,1151911521,1,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403970330,5478.00
06/28/2014 12:00,1,6.958,ACTIVE,216.5,335.74,60.07,1403971204,"040051121000097","019011112586793",24.30,40,0.751,316.42,385.25,168.2,161.7,0.741,3003.8999999997,3044.1999999997,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971206,5479.00
06/28/2014 12:00,1,6.982,ACTIVE,216.3,369.47,60.03,1403971204,"040051121000095","019011112586793",21.70,40,0.674,316.62,379.46,150.7,144.3,0.668,2682.7999999999,2718.8999999999,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971207,5480.00
06/28/2014 12:00,1,4.494,ACTIVE,216.9,327.94,60.03,1403971204,"033051125000132","019011112586793",32.55,37,0.647,315.16,377.24,145.5,139.4,0.650,4465.6000000239,4500.300000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971209,5481.00
06/28/2014 12:00,1,4.431,ACTIVE,216.6,343.89,60.07,1403971204,"033051125000135","019011112586793",32.35,39,0.639,316.03,378.09,142.6,137.7,0.638,2524.7999999642,2559.1999999642,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971210,5482.00
06/28/2014 12:00,1,6.884,ACTIVE,215.5,336.83,60.07,1403971204,"040051121000116","019011112586793",24.31,37,0.743,312.27,383.65,166.5,159.0,0.740,2958.9000000354,2998.6000000235,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971211,5483.00
06/28/2014 12:00,1,7.078,ACTIVE,216.3,329.68,60.03,1403971204,"040051121000068","019011112586793",21.82,38,0.684,314.44,380.64,153.7,146.9,0.684,2718.3,2754.9,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971213,5484.00
06/28/2014 12:00,1,5.090,ACTIVE,216.6,334.61,60.03,1403971204,"033051125000118","019011112586793",37.82,39,0.856,313.78,391.17,191.5,183.3,0.841,4417.1999999884,4462.8000000122,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971214,5485.00
06/28/2014 12:00,1,5.100,ACTIVE,216.2,374.28,60.07,1403971204,"033051125000150","019011112586793",37.73,39,0.860,312.37,392.64,191.5,183.7,0.836,3335.4000000003,3381.1000000003,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971216,5486.00
06/28/2014 12:00,1,7.090,ACTIVE,217.0,368.42,60.03,1403971204,"040051121000185","019011112586793",23.85,40,0.751,316.65,385.45,168.2,162.2,0.743,5922.0000000123,5962.2000000004,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971218,5487.00
06/28/2014 12:00,1,7.143,ACTIVE,216.3,368.55,60.07,1403971204,"040051121000195","019011112586793",23.97,40,0.755,314.68,385.87,170.3,162.1,0.751,2977.1999999999,3017.5999999999,45,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971219,5488.00
06/28/2014 12:00,2,7.180,ACTIVE,218.26,360.99,60.038,1403971204,"274151322000083","019011112586793",26.60,54.50,0,331.83,393.75,193.4,184.8,0.773,170199.0,170199.0,13650,0,0,0,L,1151911521,1,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971220,5489.00
06/28/2014 12:00,2,7.594,ACTIVE,219.39,361.59,60.043,1403971204,"274151322000076","019011112586793",27.37,55.50,0,337.54,402.16,210.4,201.1,0.809,175259.5,175259.5,13605,0,0,0,L,1151911521,1,124.49,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971221,5490.00
06/28/2014 12:00,2,4.867,ACTIVE,218.71,400.36,60.043,1403971204,"274151322000094","019011112586793",36.84,52.30,0,376.62,448.15,182.4,174.1,0.703,113572.8,113572.8,13941,0,0,0,L,1151911521,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971222,5491.00
06/28/2014 12:00,2,7.250,ACTIVE,218.48,362.49,60.017,1403971204,"274151322000052","019011112586793",26.78,56.00,0,333.03,398.86,196.5,187.8,0.747,170669.7,170669.7,13576,0,0,0,L,1151911521,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971223,5492.00
06/28/2014 12:00,2,7.260,ACTIVE,218.71,355.28,60.038,1403971204,"274151322000085","019011112586793",26.92,50.80,0,334.54,398.86,197.7,188.9,0.747,169619.8,169619.8,13540,0,0,0,L,1151911521,1,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971224,5493.00
06/28/2014 12:00,2,7.246,ACTIVE,218.71,352.27,60.038,1403971204,"274151322000087","019011112586793",24.47,76.00,0,333.33,390.74,179.6,171.4,0.676,162630.4,162630.4,13591,0,0,0,L,1151911521,1,124.49,125.17,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971225,5494.00
06/28/2014 12:00,2,7.244,ACTIVE,218.48,366.40,60.043,1403971204,"274151322000088","019011112586793",26.50,50.80,0,332.73,398.26,194.3,185.6,0.725,164499.3,164499.3,13562,0,0,0,L,1151911521,1,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971226,5495.00
06/28/2014 12:00,2,7.604,ACTIVE,218.26,371.51,60.038,1403971204,"274151322000095","019011112586793",26.78,56.00,0,331.83,397.35,206.1,197.0,0.769,173506.7,173506.7,13601,0,0,0,L,1151911521,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971227,5496.00
06/28/2014 12:00,2,4.822,ACTIVE,219.84,413.59,60.038,1403971204,"274151322000068","019011112586793",37.43,52.00,0,380.82,449.95,180.9,172.7,0.698,111588.4,111588.4,13986,0,0,0,L,1151911521,1,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971228,5497.00
06/28/2014 12:00,2,7.270,ACTIVE,218.71,354.07,60.049,1403971204,"274151322000054","019011112586793",26.58,56.30,0,333.93,395.25,195.5,186.8,0.738,168065.0,168065.0,13688,0,0,0,L,1151911521,1,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403971229,5498.00
06/28/2014 12:15,1,6.920,ACTIVE,217.1,356.90,60.03,1403972104,"040051121000097","019011112586793",24.25,41,0.744,301.84,392.18,167.0,160.1,0.737,3044.1999999997,3084.0999999997,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972107,5499.00
06/28/2014 12:15,1,6.929,ACTIVE,216.8,370.35,60.00,1403972104,"040051121000095","019011112586793",21.71,41,0.667,303.53,381.11,149.7,143.9,0.665,2718.8999999999,2754.5999999999,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972108,5500.00
06/28/2014 12:15,1,4.468,ACTIVE,216.9,324.42,60.03,1403972104,"033051125000132","019011112586793",32.49,38,0.640,309.01,374.80,144.4,138.4,0.640,4500.300000012,4534.6999999882,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972110,5501.00
06/28/2014 12:15,1,4.399,ACTIVE,217.3,370.58,60.03,1403972104,"033051125000135","019011112586793",32.22,40,0.630,306.27,396.04,141.0,136.3,0.629,2559.1999999642,2592.9999999642,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972111,5502.00
06/28/2014 12:15,1,6.891,ACTIVE,216.9,361.01,60.03,1403972104,"040051121000116","019011112586793",24.16,37,0.737,295.18,400.35,165.6,158.4,0.731,2998.6000000235,3037.9000000354,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972112,5503.00
06/28/2014 12:15,1,7.108,ACTIVE,218.0,372.39,60.00,1403972104,"040051121000068","019011112586793",21.51,39,0.674,313.91,388.42,152.1,146.0,0.673,2754.9,2791.2,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972113,5504.00
06/28/2014 12:15,1,5.066,ACTIVE,216.9,376.10,60.03,1403972104,"033051125000118","019011112586793",37.67,40,0.845,273.94,445.07,189.9,181.8,0.831,4462.8000000122,4508.1999999884,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972115,5505.00
06/28/2014 12:15,1,5.055,ACTIVE,217.9,380.60,60.00,1403972104,"033051125000150","019011112586793",37.62,40,0.844,308.76,400.55,189.2,182.7,0.832,3381.1000000003,3426.5000000003,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972117,5506.00
06/28/2014 12:15,1,6.975,ACTIVE,218.0,355.89,60.03,1403972104,"040051121000185","019011112586793",24.01,41,0.743,315.27,381.11,166.6,160.9,0.733,5962.2000000004,6002.2000000004,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972118,5507.00
06/28/2014 12:15,1,7.091,ACTIVE,217.8,324.55,60.03,1403972104,"040051121000195","019011112586793",24.01,41,0.748,292.26,421.85,169.4,162.1,0.740,3017.5999999999,3057.5999999999,47,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972120,5508.00
06/28/2014 12:15,2,7.172,ACTIVE,218.03,354.07,60.017,1403972104,"274151322000083","019011112586793",26.50,55.00,0,312.89,421.10,192.4,183.7,0.769,170244.7,170244.7,13651,0,0,0,L,1151911521,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972121,5509.00
06/28/2014 12:15,2,7.689,ACTIVE,219.39,376.92,60.006,1403972104,"274151322000076","019011112586793",26.70,56.30,0,327.02,411.78,207.7,198.6,0.800,175309.1,175309.1,13606,0,0,0,L,1151911521,1,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972122,5510.00
06/28/2014 12:15,2,4.861,ALERT,218.71,409.68,60.012,1403972104,"274151322000094","019011112586793",36.74,53.50,0,298.47,485.12,181.0,172.8,0.685,113615.4,113615.4,13942,0,0,0,L,1151911521,1,124.04,125.62,0002,46,0,0,0,0,0,0,1,1180,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972124,5511.00
06/28/2014 12:15,2,7.211,ACTIVE,218.71,359.48,60.043,1403972104,"274151322000052","019011112586793",26.60,57.70,0,316.50,401.56,194.0,185.3,0.742,170715.0,170715.0,13577,0,0,0,L,1151911521,1,124.27,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972124,5512.00
06/28/2014 12:15,2,7.236,ACTIVE,218.93,367.00,60.017,1403972104,"274151322000085","019011112586793",26.72,51.00,0,318.30,403.37,195.6,186.9,0.734,169666.4,169666.4,13541,0,0,0,L,1151911521,1,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972125,5513.00
06/28/2014 12:15,2,7.156,ALERT,218.48,352.27,60.017,1403972104,"274151322000087","019011112586793",24.49,78.50,0,298.17,413.59,177.3,169.2,0.672,162672.4,162672.4,13592,0,0,0,L,1151911521,1,124.72,125.17,0002,71,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972127,5514.00
06/28/2014 12:15,2,7.143,ACTIVE,218.71,359.48,60.017,1403972104,"274151322000088","019011112586793",26.48,52.00,0,317.10,434.02,191.5,182.9,0.716,164545.0,164545.0,13563,0,0,0,L,1151911521,1,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972129,5515.00
06/28/2014 12:15,2,7.582,ALERT,218.93,352.57,60.012,1403972104,"274151322000095","019011112586793",26.70,57.30,0,292.46,417.19,205.0,195.9,0.760,173555.3,173555.3,13602,0,0,0,L,1151911521,1,124.72,125.17,0002,47,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972130,5516.00
06/28/2014 12:15,2,4.832,ACTIVE,219.84,420.80,60.006,1403972104,"274151322000068","019011112586793",37.09,53.50,0,364.89,462.28,181.1,172.8,0.685,111631.3,111631.3,13987,0,0,0,L,1151911521,1,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972131,5517.00
06/28/2014 12:15,2,7.285,ALERT,218.93,355.28,60.033,1403972104,"274151322000054","019011112586793",26.18,57.70,0,299.67,433.42,193.0,184.3,0.729,168110.7,168110.7,13689,0,0,0,L,1151911521,1,124.49,125.17,0002,49,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403972133,5518.00
06/28/2014 12:30,1,7.109,ACTIVE,216.4,320.57,60.03,1403973005,"040051121000097","019011112586793",24.10,42,0.761,301.88,385.55,170.5,163.4,0.756,3084.0999999997,3124.2999999997,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973007,5519.00
06/28/2014 12:30,1,7.125,ACTIVE,216.3,325.90,60.07,1403973005,"040051121000095","019011112586793",21.51,42,0.680,303.76,377.16,152.5,145.9,0.677,2754.5999999999,2790.7999999999,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973008,5520.00
06/28/2014 12:30,1,4.604,ACTIVE,216.8,331.81,60.03,1403973005,"033051125000132","019011112586793",32.21,39,0.657,302.75,377.44,147.6,141.6,0.655,4534.6999999882,4569.1999999882,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973010,5521.00
06/28/2014 12:30,1,4.535,ACTIVE,216.8,365.93,60.07,1403973005,"033051125000135","019011112586793",32.00,41,0.647,304.53,376.77,144.4,139.4,0.642,2592.9999999642,2627.2999999642,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973011,5522.00
06/28/2014 12:30,1,7.091,ACTIVE,216.2,349.82,60.07,1403973005,"040051121000116","019011112586793",23.94,38,0.754,301.63,384.17,168.9,161.4,0.747,3037.9000000354,3077.7000000473,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973012,5523.00
06/28/2014 12:30,1,7.291,ACTIVE,216.7,328.55,60.03,1403973005,"040051121000068","019011112586793",21.41,39,0.691,303.10,379.65,155.3,148.6,0.686,2791.2,2827.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973014,5524.00
06/28/2014 12:30,1,5.222,ACTIVE,216.9,342.98,60.07,1403973005,"033051125000118","019011112586793",37.40,41,0.870,300.56,389.97,194.3,187.1,0.851,4508.1999999884,4554.1000000242,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973016,5525.00
06/28/2014 12:30,1,5.222,ACTIVE,216.8,373.88,60.07,1403973005,"033051125000150","019011112586793",37.32,41,0.868,300.38,392.31,193.9,186.7,0.854,3426.5000000003,3472.6000000003,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973018,5526.00
06/28/2014 12:30,1,7.233,ACTIVE,217.1,332.26,60.03,1403973005,"040051121000185","019011112586793",23.67,42,0.761,302.60,384.69,170.3,164.1,0.755,6002.2000000004,6042.6000000362,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973019,5527.00
06/28/2014 12:30,1,7.258,ACTIVE,216.3,346.90,60.03,1403973005,"040051121000195","019011112586793",23.93,42,0.767,299.87,385.27,172.8,164.5,0.758,3057.5999999999,3098.1999999999,49,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973020,5528.00
06/28/2014 12:30,2,7.426,ACTIVE,217.80,358.88,60.028,1403973005,"274151322000083","019011112586793",26.16,56.80,0,319.51,394.65,196.6,187.8,0.787,170290.9,170290.9,13652,0,0,0,L,1151911521,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973021,5529.00
06/28/2014 12:30,2,7.842,ACTIVE,219.16,360.38,60.038,1403973005,"274151322000076","019011112586793",26.84,58.30,0,324.02,400.96,212.8,203.5,0.822,175359.3,175359.3,13607,0,0,0,L,1151911521,1,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973022,5530.00
06/28/2014 12:30,2,4.936,ACTIVE,218.48,400.36,60.028,1403973005,"274151322000094","019011112586793",36.92,55.50,0,373.91,442.14,184.1,175.8,0.707,113658.7,113658.7,13944,0,0,0,L,1151911521,1,123.81,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973023,5531.00
06/28/2014 12:30,2,7.441,ACTIVE,218.26,362.49,60.033,1403973005,"274151322000052","019011112586793",26.40,59.00,0,323.11,395.55,198.9,190.0,0.760,170761.9,170761.9,13578,0,0,0,L,1151911521,1,123.81,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973024,5532.00
06/28/2014 12:30,2,7.479,ACTIVE,218.48,352.87,60.028,1403973005,"274151322000085","019011112586793",26.52,52.80,0,322.81,396.75,200.9,192.0,0.760,169713.6,169713.6,13542,0,0,0,L,1151911521,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973025,5533.00
06/28/2014 12:30,2,7.359,ACTIVE,218.26,350.77,60.028,1403973005,"274151322000087","019011112586793",24.21,80.50,0,320.11,390.14,180.5,172.3,0.685,162715.0,162715.0,13594,0,0,0,L,1151911521,1,124.04,125.17,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973026,5534.00
06/28/2014 12:30,2,7.389,ACTIVE,218.26,352.27,60.028,1403973005,"274151322000088","019011112586793",26.28,53.50,0,317.70,395.55,196.7,187.9,0.742,164591.2,164591.2,13564,0,0,0,L,1151911521,1,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973027,5535.00
06/28/2014 12:30,2,7.787,ACTIVE,217.80,365.80,60.038,1403973005,"274151322000095","019011112586793",26.58,58.30,0,319.21,399.46,209.4,200.2,0.787,173604.6,173604.6,13604,0,0,0,L,1151911521,1,124.04,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973028,5536.00
06/28/2014 12:30,2,4.959,ACTIVE,219.16,409.68,60.033,1403973005,"274151322000068","019011112586793",37.05,54.50,0,377.82,444.54,185.6,177.2,0.698,111674.9,111674.9,13988,0,0,0,L,1151911521,1,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973029,5537.00
06/28/2014 12:30,2,7.432,ACTIVE,218.26,365.80,60.028,1403973005,"274151322000054","019011112586793",26.36,59.30,0,318.61,395.85,198.4,189.6,0.742,168157.3,168157.3,13691,0,0,0,L,1151911521,1,124.49,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973030,5538.00
06/28/2014 12:45,1,7.108,ACTIVE,216.5,377.28,60.00,1403973904,"040051121000097","019011112586793",24.06,42,0.758,315.24,381.75,170.2,162.9,0.752,3124.2999999997,3165.2999999997,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973907,5539.00
06/28/2014 12:45,1,7.114,ACTIVE,216.6,349.21,60.00,1403973904,"040051121000095","019011112586793",21.52,43,0.682,315.12,376.54,152.3,147.0,0.670,2790.7999999999,2827.1999999999,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973908,5540.00
06/28/2014 12:45,1,4.606,ACTIVE,216.5,366.00,60.00,1403973904,"033051125000132","019011112586793",32.08,39,0.652,317.29,375.64,147.0,140.5,0.652,4569.1999999882,4604.5000000001,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973909,5541.00
06/28/2014 12:45,1,4.503,ACTIVE,217.2,334.18,60.00,1403973904,"033051125000135","019011112586793",32.10,42,0.644,316.93,375.29,143.8,139.3,0.640,2627.2999999642,2662.1999999642,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973911,5542.00
06/28/2014 12:45,1,7.066,ACTIVE,216.0,336.42,60.00,1403973904,"040051121000116","019011112586793",23.98,38,0.753,313.76,380.88,168.6,162.0,0.742,3077.7000000473,3117.9000000354,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973912,5543.00
06/28/2014 12:45,1,7.209,ACTIVE,216.6,348.65,60.00,1403973904,"040051121000068","019011112586793",21.59,40,0.692,314.83,377.84,154.9,149.2,0.685,2827.7,2865,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973913,5544.00
06/28/2014 12:45,1,5.187,ACTIVE,216.7,371.11,60.03,1403973904,"033051125000118","019011112586793",37.52,41,0.865,312.00,388.38,193.7,186.2,0.850,4554.1000000242,4600.6999999884,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973915,5545.00
06/28/2014 12:45,1,5.144,ACTIVE,216.4,318.63,60.00,1403973904,"033051125000150","019011112586793",37.72,42,0.867,312.51,388.94,193.1,186.4,0.851,3472.6000000003,3519.2000000003,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973917,5546.00
06/28/2014 12:45,1,7.164,ALERT,216.8,339.26,60.00,1403973904,"040051121000185","019011112586793",23.87,43,0.761,315.26,382.19,170.2,164.2,0.753,6042.6000000362,6083.7000000004,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403973919,5547.00
06/28/2014 12:45,1,7.323,ACTIVE,216.1,361.35,60.00,1403973904,"040051121000195","019011112586793",23.70,42,0.767,314.06,381.72,172.7,164.5,0.758,3098.1999999999,3139.4999999999,51,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973920,5548.00
06/28/2014 12:45,2,7.314,ACTIVE,217.80,370.30,59.996,1403973904,"274151322000083","019011112586793",26.50,58.00,0,330.33,389.54,196.1,187.3,0.778,170337.9,170337.9,13653,0,0,0,L,1151911521,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973921,5549.00
06/28/2014 12:45,2,7.822,ACTIVE,218.93,357.08,59.990,1403973904,"274151322000076","019011112586793",26.80,58.50,0,333.33,394.35,212.3,203.0,0.818,175410.3,175410.3,13608,0,0,0,L,1151911521,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973922,5550.00
06/28/2014 12:45,2,4.994,ACTIVE,218.48,395.85,59.996,1403973904,"274151322000094","019011112586793",36.58,55.80,0,373.01,437.93,184.3,175.9,0.703,113702.8,113702.8,13945,0,0,0,L,1151911521,1,124.04,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973923,5551.00
06/28/2014 12:45,2,7.418,ACTIVE,218.26,366.40,59.990,1403973904,"274151322000052","019011112586793",26.42,59.80,0,330.93,390.74,198.2,189.4,0.760,170809.5,170809.5,13579,0,0,0,L,1151911521,1,123.81,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973924,5552.00
06/28/2014 12:45,2,7.430,ACTIVE,218.03,357.38,59.985,1403973904,"274151322000085","019011112586793",26.54,53.00,0,331.53,391.34,199.8,190.9,0.751,169761.6,169761.6,13543,0,0,0,L,1151911521,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973925,5553.00
06/28/2014 12:45,2,7.340,ACTIVE,217.80,373.91,60.001,1403973904,"274151322000087","019011112586793",24.27,84.50,0,330.63,385.93,180.4,172.2,0.685,162758.1,162758.1,13595,0,0,0,L,1151911521,1,124.27,124.72,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973926,5554.00
06/28/2014 12:45,2,7.350,ACTIVE,218.03,364.89,60.012,1403973904,"274151322000088","019011112586793",26.26,53.80,0,330.93,389.54,195.5,186.8,0.734,164638.2,164638.2,13565,0,0,0,L,1151911521,1,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973927,5555.00
06/28/2014 12:45,2,7.771,ACTIVE,218.26,369.70,59.990,1403973904,"274151322000095","019011112586793",26.64,60.30,0,330.63,392.85,209.3,200.1,0.778,173654.8,173654.8,13605,0,0,0,L,1151911521,1,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973928,5556.00
06/28/2014 12:45,2,5.031,ACTIVE,219.16,414.19,59.996,1403973904,"274151322000068","019011112586793",36.30,54.80,0,377.52,441.54,184.2,175.8,0.703,111719.3,111719.3,13989,0,0,0,L,1151911521,1,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973929,5557.00
06/28/2014 12:45,2,7.488,ACTIVE,217.80,363.69,59.990,1403973904,"274151322000054","019011112586793",26.04,59.30,0,330.63,391.04,197.3,188.6,0.751,168204.7,168204.7,13692,0,0,0,L,1151911521,1,124.27,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403973929,5558.00
06/28/2014 13:00,1,7.169,ACTIVE,218.1,371.44,60.07,1403974803,"040051121000097","019011112586793",23.88,43,0.758,313.58,383.69,170.3,163.9,0.746,3165.2999999997,3206.1999999997,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974806,5559.00
06/28/2014 13:00,1,7.210,ACTIVE,217.9,325.00,60.07,1403974803,"040051121000095","019011112586793",21.18,43,0.673,316.23,377.97,151.9,145.7,0.673,2827.1999999999,2863.7999999999,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974807,5560.00
06/28/2014 13:00,1,4.628,ACTIVE,217.7,338.25,60.07,1403974803,"033051125000132","019011112586793",31.92,40,0.651,317.37,375.90,147.0,140.5,0.649,4604.5000000001,4639.800000012,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974808,5561.00
06/28/2014 13:00,1,4.532,ACTIVE,218.6,357.72,60.03,1403974803,"033051125000135","019011112586793",31.88,43,0.640,316.74,376.69,143.8,138.7,0.637,2662.1999999642,2696.8999999642,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974810,5562.00
06/28/2014 13:00,1,7.064,ACTIVE,217.2,359.09,60.07,1403974803,"040051121000116","019011112586793",24.07,38,0.750,314.42,382.34,169.2,161.5,0.745,3117.9000000354,3158.4000000354,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974812,5563.00
06/28/2014 13:00,1,7.236,ACTIVE,217.9,351.89,60.07,1403974803,"040051121000068","019011112586793",21.46,41,0.686,314.34,380.08,154.5,148.0,0.691,2865,2902.3,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974813,5564.00
06/28/2014 13:00,1,5.268,ACTIVE,218.3,332.31,60.07,1403974803,"033051125000118","019011112586793",37.04,42,0.862,313.62,390.71,194.1,186.2,0.844,4600.6999999884,4647.5000000003,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974814,5565.00
06/28/2014 13:00,1,5.209,ACTIVE,218.7,351.20,60.07,1403974803,"033051125000150","019011112586793",37.32,43,0.860,312.78,390.78,193.4,186.6,0.847,3519.2000000003,3566.1000000003,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974816,5566.00
06/28/2014 13:00,1,7.239,ACTIVE,218.5,327.03,60.07,1403974803,"040051121000185","019011112586793",23.68,43,0.758,315.70,383.51,170.6,164.4,0.748,6083.7000000004,6124.8999999885,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974818,5567.00
06/28/2014 13:00,1,7.353,ACTIVE,217.8,327.94,60.07,1403974803,"040051121000195","019011112586793",23.62,43,0.761,314.49,384.33,172.8,164.6,0.753,3139.4999999999,3180.7999999999,53,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974819,5568.00
06/28/2014 13:00,2,7.463,ACTIVE,218.71,352.57,60.059,1403974803,"274151322000083","019011112586793",26.08,58.50,0,330.33,390.14,196.8,188.1,0.782,170385.0,170385.0,13654,0,0,0,L,1151911521,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974820,5569.00
06/28/2014 13:00,2,7.840,ACTIVE,219.84,353.77,60.028,1403974803,"274151322000076","019011112586793",26.76,60.00,0,333.93,394.95,212.6,203.2,0.813,175461.3,175461.3,13609,0,0,0,L,1151911521,1,124.94,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974821,5570.00
06/28/2014 13:00,2,5.014,ACTIVE,218.93,406.67,60.054,1403974803,"274151322000094","019011112586793",36.14,56.30,0,372.71,438.83,183.8,175.4,0.707,113746.9,113746.9,13946,0,0,0,L,1151911521,1,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974822,5571.00
06/28/2014 13:00,2,7.479,ACTIVE,218.71,373.31,60.054,1403974803,"274151322000052","019011112586793",26.18,61.30,0,330.63,391.34,198.2,189.4,0.756,170857.1,170857.1,13580,0,0,0,L,1151911521,1,124.27,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974823,5572.00
06/28/2014 13:00,2,7.500,ACTIVE,218.93,353.77,60.049,1403974803,"274151322000085","019011112586793",26.20,55.00,0,331.53,391.94,198.9,190.1,0.747,169809.4,169809.4,13544,0,0,0,L,1151911521,1,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974824,5573.00
06/28/2014 13:00,2,7.428,ACTIVE,218.71,351.07,60.059,1403974803,"274151322000087","019011112586793",23.99,84.50,0,331.23,386.83,180.6,172.4,0.676,162801.3,162801.3,13596,0,0,0,L,1151911521,1,124.49,125.40,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974825,5574.00
06/28/2014 13:00,2,7.455,ACTIVE,218.71,352.57,60.038,1403974803,"274151322000088","019011112586793",25.84,55.30,0,330.93,391.04,195.0,186.3,0.729,164685.0,164685.0,13566,0,0,0,L,1151911521,1,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974826,5575.00
06/28/2014 13:00,2,7.793,ACTIVE,218.71,352.57,60.054,1403974803,"274151322000095","019011112586793",26.62,61.00,0,330.63,393.45,210.1,200.8,0.778,173705.0,173705.0,13606,0,0,0,L,1151911521,1,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974827,5576.00
06/28/2014 13:00,2,5.066,ACTIVE,219.84,395.85,60.049,1403974803,"274151322000068","019011112586793",36.14,55.80,0,375.71,442.14,185.3,177.0,0.703,111763.6,111763.6,13990,0,0,0,L,1151911521,1,125.40,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974828,5577.00
06/28/2014 13:00,2,7.523,ACTIVE,218.71,370.30,60.049,1403974803,"274151322000054","019011112586793",25.76,60.50,0,329.73,391.34,196.2,187.5,0.738,168251.9,168251.9,13693,0,0,0,L,1151911521,1,124.72,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403974829,5578.00
