ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 13:15,1,7.436,ACTIVE,218.8,357.85,60.03,1403975704,"040051121000097","019011112586793",23.94,43,0.781,280.34,456.90,177.2,169.9,0.772,3206.1999999997,3247.6999999997,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975707,5579.00
06/28/2014 13:15,1,7.440,ACTIVE,217.9,329.28,60.00,1403975704,"040051121000095","019011112586793",21.20,43,0.697,279.71,447.58,157.0,151.0,0.687,2863.7999999999,2900.6999999999,56,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975708,5580.00
06/28/2014 13:15,1,4.765,ACTIVE,218.6,363.21,60.03,1403975704,"033051125000132","019011112586793",32.23,40,0.673,319.50,378.19,152.8,146.2,0.671,4639.800000012,4675.5000000001,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975709,5581.00
06/28/2014 13:15,1,4.715,ACTIVE,218.7,348.00,60.03,1403975704,"033051125000135","019011112586793",31.88,43,0.664,275.40,445.10,149.6,144.5,0.657,2696.8999999642,2732.1999999642,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975711,5582.00
06/28/2014 13:15,1,7.354,ACTIVE,217.3,374.09,60.00,1403975704,"040051121000116","019011112586793",23.97,39,0.776,314.72,384.78,175.4,167.5,0.767,3158.4000000354,3199.4000000354,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975712,5583.00
06/28/2014 13:15,1,7.530,ACTIVE,218.3,331.84,60.00,1403975704,"040051121000068","019011112586793",21.47,41,0.710,317.23,381.21,160.8,154.0,0.705,2902.3,2939.8,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975713,5584.00
06/28/2014 13:15,1,5.403,ACTIVE,218.0,387.12,60.00,1403975704,"033051125000118","019011112586793",37.55,43,0.894,314.73,392.78,201.8,192.9,0.874,4647.5000000003,4694.6000000241,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975715,5585.00
06/28/2014 13:15,1,5.391,ACTIVE,218.0,321.65,60.00,1403975704,"033051125000150","019011112586793",37.52,43,0.895,286.88,459.82,201.3,193.8,0.877,3566.1000000003,3613.4000000003,72,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975717,5586.00
06/28/2014 13:15,1,7.440,ACTIVE,218.6,333.21,60.00,1403975704,"040051121000185","019011112586793",23.89,43,0.785,283.30,452.32,176.9,170.6,0.776,6124.8999999885,6166.5000000123,59,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975718,5587.00
06/28/2014 13:15,1,7.580,ACTIVE,217.9,380.02,60.00,1403975704,"040051121000195","019011112586793",23.83,43,0.790,316.26,385.75,179.7,171.2,0.784,3180.7999999999,3222.5999999999,55,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975719,5588.00
06/28/2014 13:15,2,7.719,ACTIVE,218.71,355.88,59.996,1403975704,"274151322000083","019011112586793",26.12,60.00,0,331.23,391.34,204.1,195.1,0.813,170432.8,170432.8,13655,0,0,0,L,1151911521,1,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975720,5589.00
06/28/2014 13:15,2,8.072,ALERT,219.84,358.28,59.990,1403975704,"274151322000076","019011112586793",27.02,60.30,0,297.26,396.45,220.8,211.2,0.849,175512.8,175512.8,13610,0,0,0,L,1151911521,1,125.40,125.85,0002,50,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975722,5590.00
06/28/2014 13:15,2,5.195,ACTIVE,219.84,411.18,59.990,1403975704,"274151322000094","019011112586793",36.40,57.30,0,372.11,439.43,190.1,181.6,0.729,113791.6,113791.6,13947,0,0,0,L,1151911521,1,124.72,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975723,5591.00
06/28/2014 13:15,2,7.730,ALERT,219.61,371.21,59.990,1403975704,"274151322000052","019011112586793",26.32,61.70,0,297.26,392.25,206.1,197.0,0.782,170905.2,170905.2,13581,0,0,0,L,1151911521,1,124.72,125.62,0002,51,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975725,5592.00
06/28/2014 13:15,2,7.734,ACTIVE,219.39,353.17,59.990,1403975704,"274151322000085","019011112586793",26.52,54.00,0,333.63,393.15,207.5,198.4,0.778,169857.9,169857.9,13545,0,0,0,L,1151911521,1,125.62,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975726,5593.00
06/28/2014 13:15,2,7.641,ACTIVE,219.16,373.91,59.985,1403975704,"274151322000087","019011112586793",24.21,87.50,0,331.23,387.44,187.2,178.7,0.703,162845.0,162845.0,13597,0,0,0,L,1151911521,1,125.17,125.62,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975727,5594.00
06/28/2014 13:15,2,7.703,ALERT,219.61,368.50,59.990,1403975704,"274151322000088","019011112586793",26.08,55.00,0,281.33,391.64,203.3,194.3,0.765,164732.4,164732.4,13567,0,0,0,L,1151911521,1,125.85,125.40,0002,47,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975729,5595.00
06/28/2014 13:15,2,8.043,ACTIVE,219.16,354.37,59.975,1403975704,"274151322000095","019011112586793",26.72,60.50,0,331.23,394.35,217.6,208.1,0.813,173756.0,173756.0,13607,0,0,0,L,1151911521,1,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975730,5596.00
06/28/2014 13:15,2,5.125,ALERT,220.52,410.88,59.969,1403975704,"274151322000068","019011112586793",37.07,55.50,0,297.26,483.02,192.9,184.3,0.734,111808.4,111808.4,13991,0,0,0,L,1151911521,1,125.85,126.07,0002,49,0,0,0,0,0,0,1,1165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975732,5597.00
06/28/2014 13:15,2,7.664,ALERT,219.39,353.47,60.012,1403975704,"274151322000054","019011112586793",26.40,61.30,0,337.24,392.85,204.8,195.7,0.773,168301.2,168301.2,13695,0,0,0,L,1151911521,1,125.40,125.62,0000,53,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403975735,5598.00
06/28/2014 13:30,1,7.475,ACTIVE,218.1,357.18,60.03,1403976604,"040051121000097","019011112586793",23.72,43,0.781,317.09,387.08,176.4,169.3,0.770,3247.6999999997,3289.7999999997,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976606,5599.00
06/28/2014 13:30,1,7.473,ACTIVE,217.3,372.41,60.00,1403976604,"040051121000095","019011112586793",21.04,44,0.695,317.26,380.82,156.5,150.0,0.687,2900.6999999999,2938.0999999999,58,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976607,5600.00
06/28/2014 13:30,1,4.799,ACTIVE,217.8,341.03,60.03,1403976604,"033051125000132","019011112586793",31.87,41,0.670,317.38,377.82,152.2,145.4,0.672,4675.5000000001,4711.6999999882,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976609,5601.00
06/28/2014 13:30,1,4.701,ACTIVE,218.1,374.03,60.00,1403976604,"033051125000135","019011112586793",31.76,43,0.661,319.06,378.55,148.6,143.1,0.658,2732.1999999642,2767.8999999642,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976610,5602.00
06/28/2014 13:30,1,7.369,ACTIVE,217.0,335.31,60.03,1403976604,"040051121000116","019011112586793",23.77,40,0.774,316.16,383.60,174.3,166.9,0.767,3199.4000000354,3240.9999999996,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976611,5603.00
06/28/2014 13:30,1,7.545,ACTIVE,217.0,327.76,60.00,1403976604,"040051121000068","019011112586793",21.23,42,0.705,317.31,380.82,159.4,152.2,0.707,2939.8,2978,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976613,5604.00
06/28/2014 13:30,1,5.443,ACTIVE,218.1,345.32,60.00,1403976604,"033051125000118","019011112586793",37.15,43,0.893,314.24,393.01,201.2,193.3,0.876,4694.6000000241,4742.6999999883,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976614,5605.00
06/28/2014 13:30,1,5.413,ACTIVE,218.2,360.91,60.00,1403976604,"033051125000150","019011112586793",37.27,43,0.895,313.99,393.31,200.7,193.8,0.873,3613.4000000003,3661.6000000003,74,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976615,5606.00
06/28/2014 13:30,1,7.538,ACTIVE,218.1,380.40,60.00,1403976604,"040051121000185","019011112586793",23.55,44,0.786,317.83,386.28,176.6,170.3,0.773,6166.5000000123,6208.7000000004,61,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976617,5607.00
06/28/2014 13:30,1,7.655,ACTIVE,217.5,332.14,60.00,1403976604,"040051121000195","019011112586793",23.63,44,0.793,315.83,386.53,180.0,171.4,0.784,3222.5999999999,3264.8999999999,57,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976619,5608.00
06/28/2014 13:30,2,7.738,ACTIVE,218.26,355.58,59.990,1403976604,"274151322000083","019011112586793",25.98,60.30,0,331.53,391.64,203.6,194.6,0.809,170481.3,170481.3,13656,0,0,0,L,1151911521,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976620,5609.00
06/28/2014 13:30,2,8.152,ACTIVE,219.39,367.00,60.006,1403976604,"274151322000076","019011112586793",26.58,62.00,0,338.44,398.56,219.3,209.8,0.835,175565.3,175565.3,13612,0,0,0,L,1151911521,1,124.94,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976622,5610.00
06/28/2014 13:30,2,5.207,ACTIVE,218.93,403.67,59.996,1403976604,"274151322000094","019011112586793",36.10,58.00,0,373.31,440.94,190.1,181.6,0.734,113837.0,113837.0,13948,0,0,0,L,1151911521,1,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976623,5611.00
06/28/2014 13:30,2,7.723,ACTIVE,219.16,363.39,59.985,1403976604,"274151322000052","019011112586793",26.18,62.30,0,336.64,393.15,204.6,195.6,0.782,170954.1,170954.1,13583,0,0,0,L,1151911521,1,124.49,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976624,5612.00
06/28/2014 13:30,2,7.793,ACTIVE,218.93,353.47,59.996,1403976604,"274151322000085","019011112586793",26.14,56.00,0,336.94,393.75,206.3,197.2,0.778,169907.2,169907.2,13546,0,0,0,L,1151911521,1,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976625,5613.00
06/28/2014 13:30,2,7.637,ACTIVE,218.71,370.30,59.975,1403976604,"274151322000087","019011112586793",24.03,89.50,0,336.64,388.04,185.7,177.3,0.703,162889.4,162889.4,13598,0,0,0,L,1151911521,1,124.27,125.40,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976626,5614.00
06/28/2014 13:30,2,7.678,ACTIVE,218.93,356.78,59.990,1403976604,"274151322000088","019011112586793",25.96,56.30,0,333.03,392.25,202.1,193.1,0.751,164780.7,164780.7,13569,0,0,0,L,1151911521,1,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976627,5615.00
06/28/2014 13:30,2,8.119,ACTIVE,218.48,354.97,59.990,1403976604,"274151322000095","019011112586793",26.40,62.50,0,330.93,395.25,216.9,207.4,0.804,173807.7,173807.7,13608,0,0,0,L,1151911521,1,124.72,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976627,5616.00
06/28/2014 13:30,2,5.197,ACTIVE,219.84,407.57,59.990,1403976604,"274151322000068","019011112586793",36.50,56.30,0,373.91,443.04,192.5,183.9,0.729,111854.2,111854.2,13993,0,0,0,L,1151911521,1,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976628,5617.00
06/28/2014 13:30,2,7.674,ACTIVE,218.93,360.38,59.990,1403976604,"274151322000054","019011112586793",26.18,62.30,0,336.64,393.15,203.4,194.4,0.769,168348.2,168348.2,13697,0,0,0,L,1151911521,1,124.94,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403976629,5618.00
06/28/2014 13:45,1,2.340,ACTIVE,214.9,389.22,60.03,1403977504,"040051121000097","019011112586793",23.67,44,0.327,302.66,449.20,55.1,61.9,0.135,3289.7999999997,3332.0999999997,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977506,5619.00
06/28/2014 13:45,1,3.890,ACTIVE,215.1,337.19,60.07,1403977504,"040051121000095","019011112586793",18.21,44,0.347,300.72,448.06,70.5,61.1,0.329,2938.0999999999,2975.2999999999,60,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977507,5620.00
06/28/2014 13:45,1,4.102,ACTIVE,216.8,326.95,60.03,1403977504,"033051125000132","019011112586793",26.93,41,0.482,302.41,450.48,109.9,103.5,0.498,4711.6999999882,4747.6999999882,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977509,5621.00
06/28/2014 13:45,1,4.920,ACTIVE,218.0,328.96,60.03,1403977504,"033051125000135","019011112586793",26.95,43,0.583,304.32,450.83,131.9,126.5,0.587,2767.8999999642,2803.4999999642,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977510,5622.00
06/28/2014 13:45,1,8.794,ACTIVE,216.8,348.77,60.03,1403977504,"040051121000116","019011112586793",16.71,40,0.635,301.61,448.36,146.2,136.8,0.645,3240.9999999996,3282.2000000473,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977511,5623.00
06/28/2014 13:45,1,8.209,ACTIVE,218.4,324.61,60.03,1403977504,"040051121000068","019011112586793",21.29,42,0.771,303.51,450.41,173.9,166.9,0.761,2978,3015.8,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977513,5624.00
06/28/2014 13:45,1,5.064,ACTIVE,217.9,344.41,60.03,1403977504,"033051125000118","019011112586793",40.28,43,0.898,302.56,450.92,202.9,194.0,0.878,4742.6999999883,4789.900000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977514,5625.00
06/28/2014 13:45,1,5.063,ACTIVE,218.7,331.81,60.03,1403977504,"033051125000150","019011112586793",40.28,43,0.903,303.10,451.12,202.9,195.8,0.883,3661.6000000003,3708.8000000003,76,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977515,5626.00
06/28/2014 13:45,1,8.151,ACTIVE,218.4,383.95,60.03,1403977504,"040051121000185","019011112586793",23.37,44,0.842,304.93,450.37,189.5,182.6,0.826,6208.7000000004,6250.8999999885,63,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977517,5627.00
06/28/2014 13:45,1,8.136,ACTIVE,217.6,332.81,60.03,1403977504,"040051121000195","019011112586793",23.61,44,0.844,300.33,450.48,191.2,182.4,0.826,3264.8999999999,3307.1999999999,59,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977519,5628.00
06/28/2014 13:45,2,2.492,ACTIVE,215.54,354.07,60.033,1403977504,"274151322000083","019011112586793",25.78,60.50,0,330.33,396.45,65.1,60.9,0.455,170529.7,170529.7,13657,0,0,0,L,1151911521,1,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977520,5629.00
06/28/2014 13:45,2,2.627,ACTIVE,216.45,362.19,60.059,1403977504,"274151322000076","019011112586793",26.46,61.00,0,331.53,405.17,70.4,66.0,0.486,175617.5,175617.5,13613,0,0,0,L,1151911521,1,123.14,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977521,5630.00
06/28/2014 13:45,2,1.641,ACTIVE,215.54,395.85,60.028,1403977504,"274151322000094","019011112586793",35.33,58.00,0,347.16,442.14,58.9,54.9,0.402,113882.4,113882.4,13949,0,0,0,L,1151911521,1,122.68,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977522,5631.00
06/28/2014 13:45,2,2.516,ACTIVE,215.32,352.87,60.028,1403977504,"274151322000052","019011112586793",25.94,62.30,0,330.33,402.16,66.1,61.9,0.433,171002.8,171002.8,13584,0,0,0,L,1151911521,1,122.46,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977523,5632.00
06/28/2014 13:45,2,2.508,ACTIVE,215.77,356.48,60.022,1403977504,"274151322000085","019011112586793",25.96,55.50,0,330.63,398.26,65.9,61.7,0.460,169956.3,169956.3,13547,0,0,0,L,1151911521,1,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977524,5633.00
06/28/2014 13:45,2,2.473,ACTIVE,215.09,358.28,60.028,1403977504,"274151322000087","019011112586793",23.66,89.50,0,328.82,391.94,59.3,55.3,0.389,162933.4,162933.4,13599,0,0,0,L,1151911521,1,122.91,124.27,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977525,5634.00
06/28/2014 13:45,2,2.482,ACTIVE,215.77,351.07,60.022,1403977504,"274151322000088","019011112586793",25.74,56.50,0,328.82,397.05,64.7,60.5,0.433,164828.7,164828.7,13570,0,0,0,L,1151911521,1,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977526,5635.00
06/28/2014 13:45,2,2.600,ACTIVE,215.54,347.16,60.022,1403977504,"274151322000095","019011112586793",26.08,62.30,0,329.73,400.66,68.5,64.2,0.455,173859.3,173859.3,13609,0,0,0,L,1151911521,1,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977527,5636.00
06/28/2014 13:45,2,1.680,ACTIVE,216.22,392.25,60.022,1403977504,"274151322000068","019011112586793",35.01,56.50,0,352.87,443.64,59.2,55.2,0.415,111899.8,111899.8,13994,0,0,0,L,1151911521,1,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977528,5637.00
06/28/2014 13:45,2,2.510,ACTIVE,215.09,352.87,60.028,1403977504,"274151322000054","019011112586793",25.86,62.50,0,329.13,397.66,65.8,61.6,0.442,168396.5,168396.5,13698,0,0,0,L,1151911521,1,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403977529,5638.00
06/28/2014 14:00,1,7.481,ACTIVE,218.9,328.68,60.07,1403978404,"040051121000097","019011112586793",23.89,44,0.787,301.15,452.22,177.8,170.4,0.778,3332.0999999997,3369.9999999997,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978407,5639.00
06/28/2014 14:00,1,7.282,ACTIVE,218.3,362.30,60.07,1403978404,"040051121000095","019011112586793",21.38,45,0.687,296.72,448.53,154.9,148.8,0.682,2975.2999999999,3008.8999999999,62,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978408,5640.00
06/28/2014 14:00,1,5.366,ACTIVE,218.3,373.30,60.07,1403978404,"033051125000132","019011112586793",31.35,42,0.738,299.74,451.84,167.4,159.8,0.731,4747.6999999882,4780.1999999882,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978409,5641.00
06/28/2014 14:00,1,5.260,ACTIVE,219.3,355.30,60.07,1403978404,"033051125000135","019011112586793",31.64,44,0.735,303.40,451.51,165.6,159.6,0.725,2803.4999999642,2835.6999999642,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978411,5642.00
06/28/2014 14:00,1,8.246,ACTIVE,218.0,337.83,60.07,1403978404,"040051121000116","019011112586793",23.77,39,0.863,299.67,451.33,195.0,186.6,0.850,3282.2000000473,3319.8000000115,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978412,5643.00
06/28/2014 14:00,1,8.421,ACTIVE,219.2,378.10,60.07,1403978404,"040051121000068","019011112586793",21.10,43,0.781,300.60,451.69,176.8,169.7,0.771,3015.8,3050.1,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978413,5644.00
06/28/2014 14:00,1,5.035,ACTIVE,218.7,363.95,60.07,1403978404,"033051125000118","019011112586793",40.68,43,0.901,300.29,449.46,203.8,194.9,0.885,4789.900000036,4831.3000000122,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978415,5645.00
06/28/2014 14:00,1,4.980,ACTIVE,219.0,342.87,60.07,1403978404,"033051125000150","019011112586793",40.82,44,0.904,301.16,453.17,202.2,195.8,0.879,3708.8000000003,3750.6000000003,78,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978416,5646.00
06/28/2014 14:00,1,8.389,ALERT,219.1,341.42,60.07,1403978404,"040051121000185","019011112586793",23.51,45,0.871,303.43,452.57,196.3,189.4,0.848,6250.8999999885,6288.8999999885,65,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403978418,5647.00
06/28/2014 14:00,1,8.458,ACTIVE,218.4,360.80,60.07,1403978404,"040051121000195","019011112586793",23.75,44,0.880,299.74,451.03,199.9,190.2,0.863,3307.1999999999,3345.5999999999,61,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978420,5648.00
06/28/2014 14:00,2,7.879,ACTIVE,219.84,379.32,60.054,1403978404,"274151322000083","019011112586793",26.28,59.80,0,325.82,402.77,209.8,200.6,0.831,170573.4,170573.4,13658,0,0,0,L,1151911521,1,125.17,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978421,5649.00
06/28/2014 14:00,2,7.949,ACTIVE,220.97,366.70,60.049,1403978404,"274151322000076","019011112586793",27.79,61.00,0,329.73,407.87,223.8,214.0,0.857,175664.6,175664.6,13614,0,0,0,L,1151911521,1,125.40,126.53,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978422,5650.00
06/28/2014 14:00,2,5.271,ACTIVE,220.52,417.49,60.054,1403978404,"274151322000094","019011112586793",37.43,57.00,0,332.43,441.24,199.4,190.6,0.751,113923.3,113923.3,13950,0,0,0,L,1151911521,1,125.17,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978423,5651.00
06/28/2014 14:00,2,7.896,ACTIVE,220.74,354.37,60.049,1403978404,"274151322000052","019011112586793",26.10,62.30,0,327.32,402.77,208.9,199.8,0.778,171046.7,171046.7,13585,0,0,0,L,1151911521,1,125.40,126.30,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978424,5652.00
06/28/2014 14:00,2,8.225,ACTIVE,220.29,380.52,60.043,1403978404,"274151322000085","019011112586793",26.00,56.50,0,329.13,402.77,216.6,207.1,0.809,170000.3,170000.3,13548,0,0,0,L,1151911521,1,126.07,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978425,5653.00
06/28/2014 14:00,2,8.127,ACTIVE,220.06,368.50,60.054,1403978404,"274151322000087","019011112586793",23.93,89.00,0,327.92,397.35,197.0,188.2,0.734,162973.3,162973.3,13600,0,0,0,L,1151911521,1,125.62,126.07,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978426,5654.00
06/28/2014 14:00,2,8.119,ACTIVE,220.29,379.62,60.043,1403978404,"274151322000088","019011112586793",25.74,57.00,0,325.82,402.46,211.6,202.3,0.787,164871.9,164871.9,13571,0,0,0,L,1151911521,1,125.62,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978426,5655.00
06/28/2014 14:00,2,8.234,ACTIVE,220.29,366.10,60.054,1403978404,"274151322000095","019011112586793",27.14,62.30,0,327.02,406.37,226.1,216.3,0.844,173905.9,173905.9,13610,0,0,0,L,1151911521,1,125.40,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978427,5656.00
06/28/2014 14:00,2,5.318,ACTIVE,221.42,419.00,60.049,1403978404,"274151322000068","019011112586793",37.11,57.70,0,332.73,445.45,199.8,190.9,0.751,111940.9,111940.9,13995,0,0,0,L,1151911521,1,126.07,126.75,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978428,5657.00
06/28/2014 14:00,2,8.297,ACTIVE,220.29,356.18,60.059,1403978404,"274151322000054","019011112586793",25.41,62.30,0,326.72,403.37,213.7,204.3,0.791,168440.0,168440.0,13699,0,0,0,L,1151911521,1,125.85,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403978429,5658.00
06/28/2014 14:15,1,7.405,ACTIVE,218.2,328.56,60.03,1403979304,"040051121000097","019011112586793",23.76,44,0.775,302.72,451.76,175.1,168.1,0.764,3369.9999999997,3410.4999999997,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979307,5659.00
06/28/2014 14:15,1,7.454,ACTIVE,217.9,331.12,60.03,1403979304,"040051121000095","019011112586793",20.97,45,0.690,299.14,448.53,155.5,149.5,0.682,3008.8999999999,3044.8999999999,64,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979308,5660.00
06/28/2014 14:15,1,4.763,ACTIVE,217.7,371.90,60.03,1403979304,"033051125000132","019011112586793",31.77,43,0.663,302.15,451.09,150.5,143.7,0.665,4780.1999999882,4814.6999999882,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979310,5661.00
06/28/2014 14:15,1,4.713,ACTIVE,218.5,354.99,60.03,1403979304,"033051125000135","019011112586793",31.43,44,0.654,303.45,451.85,147.4,142.3,0.655,2835.6999999642,2869.9999999642,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979311,5662.00
06/28/2014 14:15,1,7.339,ACTIVE,217.4,337.53,60.03,1403979304,"040051121000116","019011112586793",23.77,39,0.771,299.06,450.84,173.6,166.4,0.755,3319.8000000115,3359.8000000115,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979312,5663.00
06/28/2014 14:15,1,7.480,ACTIVE,218.3,357.34,60.03,1403979304,"040051121000068","019011112586793",21.21,43,0.698,300.45,452.80,157.9,151.4,0.698,3050.1,3086.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979313,5664.00
06/28/2014 14:15,1,5.388,ACTIVE,217.9,350.89,60.03,1403979304,"033051125000118","019011112586793",37.22,44,0.883,299.93,449.97,199.5,191.1,0.865,4831.3000000122,4876.1000000241,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979315,5665.00
06/28/2014 14:15,1,5.410,ACTIVE,218.0,322.83,60.03,1403979304,"033051125000150","019011112586793",36.94,44,0.886,301.31,452.81,198.9,191.6,0.864,3750.6000000003,3795.4000000003,80,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979316,5666.00
06/28/2014 14:15,1,7.479,ACTIVE,218.3,336.74,60.03,1403979304,"040051121000185","019011112586793",23.58,45,0.781,303.53,451.83,175.5,169.3,0.770,6288.8999999885,6329.6000000362,68,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979318,5667.00
06/28/2014 14:15,1,7.603,ACTIVE,217.7,376.16,60.03,1403979304,"040051121000195","019011112586793",23.55,44,0.786,300.91,451.10,178.1,169.6,0.776,3345.5999999999,3386.3999999999,63,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979320,5668.00
06/28/2014 14:15,2,7.736,ACTIVE,219.84,365.49,60.028,1403979304,"274151322000083","019011112586793",25.88,61.70,0,327.92,401.86,202.6,193.6,0.804,170620.3,170620.3,13659,0,0,0,L,1151911521,1,124.49,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979321,5669.00
06/28/2014 14:15,2,8.053,ALERT,221.42,362.49,60.017,1403979304,"274151322000076","019011112586793",26.70,62.80,0,290.35,406.07,217.7,208.2,0.831,175714.7,175714.7,13615,0,0,0,L,1151911521,1,125.40,126.75,0002,53,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979323,5670.00
06/28/2014 14:15,2,5.197,ACTIVE,220.29,392.85,60.017,1403979304,"274151322000094","019011112586793",35.98,58.80,0,332.73,445.45,190.3,181.7,0.734,113967.1,113967.1,13951,0,0,0,L,1151911521,1,124.72,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979324,5671.00
06/28/2014 14:15,2,7.654,ACTIVE,220.06,354.37,60.022,1403979304,"274151322000052","019011112586793",26.24,62.80,0,328.82,401.86,203.4,194.4,0.773,171093.7,171093.7,13586,0,0,0,L,1151911521,1,124.72,126.30,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979324,5672.00
06/28/2014 14:15,2,7.756,ALERT,220.06,362.49,60.012,1403979304,"274151322000085","019011112586793",25.84,57.70,0,298.17,402.46,202.7,193.7,0.765,170047.0,170047.0,13549,0,0,0,L,1151911521,1,125.62,126.07,0002,54,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979327,5673.00
06/28/2014 14:15,2,7.600,ACTIVE,219.84,351.97,60.017,1403979304,"274151322000087","019011112586793",24.11,93.50,0,326.12,397.66,185.6,177.2,0.694,163016.2,163016.2,13601,0,0,0,L,1151911521,1,125.40,126.07,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979328,5674.00
06/28/2014 14:15,2,7.629,ALERT,220.06,356.78,60.017,1403979304,"274151322000088","019011112586793",25.90,59.00,0,298.77,401.26,200.1,191.2,0.742,164917.9,164917.9,13572,0,0,0,L,1151911521,1,125.40,126.07,0002,51,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979329,5675.00
06/28/2014 14:15,2,8.051,ACTIVE,219.84,354.37,60.043,1403979304,"274151322000095","019011112586793",26.54,62.80,0,324.92,405.77,216.2,206.7,0.800,173956.0,173956.0,13611,0,0,0,L,1151911521,1,125.17,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979330,5676.00
06/28/2014 14:15,2,5.098,ALERT,220.97,401.56,60.012,1403979304,"274151322000068","019011112586793",36.86,58.80,0,297.87,485.42,190.2,181.7,0.716,111984.7,111984.7,13996,0,0,0,L,1151911521,1,125.62,126.53,0002,52,0,0,0,0,0,0,1,1153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979332,5677.00
06/28/2014 14:15,2,7.758,ALERT,220.29,352.57,59.996,1403979304,"274151322000054","019011112586793",25.60,63.70,0,293.36,403.07,201.0,192.0,0.751,168486.3,168486.3,13700,0,0,0,L,1151911521,1,125.40,126.07,0002,56,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403979334,5678.00
06/28/2014 14:30,1,7.652,ACTIVE,218.6,345.71,60.00,1403980205,"040051121000097","019011112586793",24.09,44,0.812,303.88,451.14,183.4,176.6,0.793,3410.4999999997,3451.9999999997,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980207,5679.00
06/28/2014 14:30,1,7.687,ACTIVE,218.4,371.43,60.00,1403980205,"040051121000095","019011112586793",21.29,45,0.721,299.83,448.60,162.9,157.0,0.706,3044.8999999999,3081.7999999999,66,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980208,5680.00
06/28/2014 14:30,1,4.955,ACTIVE,218.6,334.45,60.03,1403980205,"033051125000132","019011112586793",32.05,42,0.696,304.48,451.81,158.0,151.0,0.692,4814.6999999882,4850.300000012,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980209,5681.00
06/28/2014 14:30,1,4.887,ACTIVE,218.8,366.75,60.00,1403980205,"033051125000135","019011112586793",31.78,44,0.686,305.83,452.25,154.5,149.2,0.680,2869.9999999642,2905.2999999642,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980211,5682.00
06/28/2014 14:30,1,7.636,ACTIVE,217.4,334.78,60.03,1403980205,"040051121000116","019011112586793",23.87,40,0.802,300.60,449.86,181.4,173.2,0.793,3359.8000000115,3400.7000000473,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980212,5683.00
06/28/2014 14:30,1,7.772,ACTIVE,218.4,345.67,60.00,1403980205,"040051121000068","019011112586793",21.49,43,0.733,302.41,450.84,166.2,159.1,0.725,3086.5,3123.9,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980213,5684.00
06/28/2014 14:30,1,5.883,ACTIVE,218.5,381.49,60.03,1403980205,"033051125000118","019011112586793",34.66,44,0.898,301.67,447.63,202.9,195.0,0.879,4876.1000000241,4923.1999999883,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980215,5685.00
06/28/2014 14:30,1,5.825,ACTIVE,218.6,369.70,60.00,1403980205,"033051125000150","019011112586793",35.02,45,0.900,305.32,451.40,203.0,195.7,0.881,3795.4000000003,3842.4000000003,82,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980216,5686.00
06/28/2014 14:30,1,7.769,ACTIVE,218.9,382.48,60.00,1403980205,"040051121000185","019011112586793",23.66,45,0.812,304.13,451.04,182.9,176.7,0.797,6329.6000000362,6371.5000000124,70,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980218,5687.00
06/28/2014 14:30,1,7.863,ALERT,217.6,360.38,60.00,1403980205,"040051121000195","019011112586793",23.70,44,0.814,302.94,450.03,185.4,176.3,0.801,3386.3999999999,3428.1999999999,65,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403980220,5688.00
06/28/2014 14:30,2,8.021,ACTIVE,219.84,381.12,60.022,1403980205,"274151322000083","019011112586793",26.12,61.00,0,330.03,399.46,212.2,202.8,0.840,170668.4,170668.4,13660,0,0,0,L,1151911521,1,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980221,5689.00
06/28/2014 14:30,2,8.369,ACTIVE,220.97,380.22,60.006,1403980205,"274151322000076","019011112586793",26.88,62.00,0,330.63,403.37,227.6,217.8,0.866,175766.3,175766.3,13617,0,0,0,L,1151911521,1,125.17,126.53,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980222,5690.00
06/28/2014 14:30,2,5.359,ACTIVE,220.52,403.67,60.006,1403980205,"274151322000094","019011112586793",36.64,58.80,0,333.63,439.74,197.9,189.1,0.747,114012.0,114012.0,13952,0,0,0,L,1151911521,1,125.17,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980223,5691.00
06/28/2014 14:30,2,7.930,ACTIVE,220.52,363.09,60.001,1403980205,"274151322000052","019011112586793",26.46,62.50,0,330.33,399.76,212.5,203.2,0.804,171141.8,171141.8,13587,0,0,0,L,1151911521,1,124.72,126.30,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980224,5692.00
06/28/2014 14:30,2,8.012,ACTIVE,220.52,376.01,59.996,1403980205,"274151322000085","019011112586793",26.34,57.70,0,330.63,400.96,213.6,204.2,0.804,170095.3,170095.3,13551,0,0,0,L,1151911521,1,126.07,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980225,5693.00
06/28/2014 14:30,2,7.871,ACTIVE,220.29,373.91,60.001,1403980205,"274151322000087","019011112586793",24.29,91.00,0,330.03,392.85,193.7,185.0,0.720,163060.1,163060.1,13602,0,0,0,L,1151911521,1,125.17,126.07,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980226,5694.00
06/28/2014 14:30,2,7.945,ACTIVE,220.29,371.21,60.001,1403980205,"274151322000088","019011112586793",26.02,58.80,0,329.73,399.46,209.4,200.2,0.778,164965.4,164965.4,13574,0,0,0,L,1151911521,1,125.85,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980227,5695.00
06/28/2014 14:30,2,8.453,ACTIVE,220.06,368.50,59.996,1403980205,"274151322000095","019011112586793",26.44,62.00,0,328.52,403.37,226.2,216.4,0.835,174007.3,174007.3,13612,0,0,0,L,1151911521,1,125.40,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980228,5696.00
06/28/2014 14:30,2,5.332,ACTIVE,221.19,411.48,60.006,1403980205,"274151322000068","019011112586793",36.94,58.50,0,335.44,445.45,199.6,190.7,0.751,112029.9,112029.9,13998,0,0,0,L,1151911521,1,125.85,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980229,5697.00
06/28/2014 14:30,2,8.039,ACTIVE,220.29,370.30,59.996,1403980205,"274151322000054","019011112586793",25.90,63.30,0,329.43,400.36,210.8,201.6,0.795,168534.1,168534.1,13702,0,0,0,L,1151911521,1,125.62,125.85,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403980230,5698.00
06/28/2014 14:45,1,7.175,ACTIVE,218.0,374.94,60.00,1403981105,"040051121000097","019011112586793",23.91,44,0.758,303.95,450.04,170.7,164.1,0.749,3451.9999999997,3492.7999999997,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981107,5699.00
06/28/2014 14:45,1,7.267,ACTIVE,217.0,333.66,60.03,1403981105,"040051121000095","019011112586793",21.03,45,0.676,299.37,448.48,152.0,145.5,0.670,3081.7999999999,3118.0999999999,68,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981108,5700.00
06/28/2014 14:45,1,4.639,ACTIVE,217.2,335.89,60.03,1403981105,"033051125000132","019011112586793",31.75,42,0.649,304.70,450.95,146.5,140.1,0.648,4850.300000012,4885.1000000239,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981110,5701.00
06/28/2014 14:45,1,4.568,ACTIVE,217.5,367.20,60.03,1403981105,"033051125000135","019011112586793",31.58,44,0.641,304.28,450.76,143.5,138.6,0.638,2905.2999999642,2939.7999999642,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981111,5702.00
06/28/2014 14:45,1,7.153,ACTIVE,216.2,323.02,60.03,1403981105,"040051121000116","019011112586793",23.83,40,0.755,299.70,451.00,169.6,161.5,0.747,3400.7000000473,3440.9000000115,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981112,5703.00
06/28/2014 14:45,1,7.253,ACTIVE,217.4,336.66,60.03,1403981105,"040051121000068","019011112586793",21.32,43,0.684,303.88,450.36,153.9,147.3,0.675,3123.9,3160.8,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981114,5704.00
06/28/2014 14:45,1,5.261,ACTIVE,216.7,327.00,60.03,1403981105,"033051125000118","019011112586793",37.15,44,0.866,301.65,450.11,194.5,186.1,0.843,4923.1999999883,4969.0000000002,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981116,5705.00
06/28/2014 14:45,1,5.229,ACTIVE,217.4,354.14,60.00,1403981105,"033051125000150","019011112586793",37.26,45,0.866,305.15,451.33,193.9,186.9,0.850,3842.4000000003,3888.5000000003,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981117,5706.00
06/28/2014 14:45,1,7.324,ACTIVE,217.5,322.25,60.03,1403981105,"040051121000185","019011112586793",23.50,45,0.763,305.25,450.79,171.3,165.0,0.756,6371.5000000124,6412.3999999886,72,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981119,5707.00
06/28/2014 14:45,1,7.331,ACTIVE,216.4,362.32,60.03,1403981105,"040051121000195","019011112586793",23.82,44,0.767,301.61,449.25,173.7,165.2,0.752,3428.1999999999,3469.2999999999,68,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981121,5708.00
06/28/2014 14:45,2,7.471,ACTIVE,218.48,375.11,60.017,1403981105,"274151322000083","019011112586793",26.16,61.70,0,330.03,398.56,197.7,188.9,0.791,170715.6,170715.6,13661,0,0,0,L,1151911521,1,124.27,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981122,5709.00
06/28/2014 14:45,2,7.842,ACTIVE,219.61,355.88,60.022,1403981105,"274151322000076","019011112586793",26.66,63.00,0,330.93,405.47,211.7,202.4,0.813,175817.0,175817.0,13618,0,0,0,L,1151911521,1,124.49,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981123,5710.00
06/28/2014 14:45,2,5.104,ACTIVE,219.16,399.76,60.012,1403981105,"274151322000094","019011112586793",35.38,59.80,0,332.73,440.64,182.7,174.4,0.712,114056.1,114056.1,13953,0,0,0,L,1151911521,1,124.04,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981124,5711.00
06/28/2014 14:45,2,7.449,ACTIVE,219.39,353.47,60.017,1403981105,"274151322000052","019011112586793",26.28,63.70,0,330.63,403.07,198.1,189.2,0.751,171189.1,171189.1,13588,0,0,0,L,1151911521,1,124.27,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981125,5712.00
06/28/2014 14:45,2,7.543,ACTIVE,219.39,357.38,60.012,1403981105,"274151322000085","019011112586793",25.94,58.00,0,330.03,399.46,198.0,189.2,0.747,170142.8,170142.8,13552,0,0,0,L,1151911521,1,125.40,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981125,5713.00
06/28/2014 14:45,2,7.422,ACTIVE,218.93,372.41,60.012,1403981105,"274151322000087","019011112586793",24.17,91.00,0,330.03,394.95,181.7,173.5,0.681,163103.3,163103.3,13603,0,0,0,L,1151911521,1,124.27,125.62,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981126,5714.00
06/28/2014 14:45,2,7.455,ACTIVE,218.93,375.11,60.017,1403981105,"274151322000088","019011112586793",25.80,59.30,0,330.33,398.26,194.7,186.0,0.729,165012.0,165012.0,13575,0,0,0,L,1151911521,1,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981127,5715.00
06/28/2014 14:45,2,7.824,ACTIVE,219.16,365.49,60.017,1403981105,"274151322000095","019011112586793",26.68,62.80,0,329.43,401.56,211.5,202.2,0.778,174057.6,174057.6,13613,0,0,0,L,1151911521,1,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981128,5716.00
06/28/2014 14:45,2,5.023,ACTIVE,220.06,404.57,60.022,1403981105,"274151322000068","019011112586793",36.44,58.80,0,343.25,446.05,185.2,176.8,0.703,112074.2,112074.2,13999,0,0,0,L,1151911521,1,125.17,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981129,5717.00
06/28/2014 14:45,2,7.512,ACTIVE,219.16,351.67,60.006,1403981105,"274151322000054","019011112586793",25.76,64.00,0,329.73,399.46,195.8,187.1,0.734,168581.0,168581.0,13703,0,0,0,L,1151911521,1,124.49,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403981130,5718.00
06/28/2014 15:00,1,7.079,ALERT,217.8,375.08,60.03,1403982004,"040051121000097","019011112586793",23.95,44,0.749,315.18,383.38,168.7,162.3,0.740,3492.7999999997,3533.1999999997,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403982007,5719.00
06/28/2014 15:00,1,7.060,ACTIVE,216.5,329.54,60.03,1403982004,"040051121000095","019011112586793",21.42,45,0.670,316.31,376.82,150.5,144.3,0.666,3118.0999999999,3154.1999999999,70,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982008,5720.00
06/28/2014 15:00,1,4.533,ACTIVE,216.8,370.43,60.03,1403982004,"033051125000132","019011112586793",32.08,42,0.639,316.66,375.27,144.7,137.7,0.645,4885.1000000239,4919.6000000239,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982009,5721.00
06/28/2014 15:00,1,4.515,ACTIVE,217.7,325.21,60.03,1403982004,"033051125000135","019011112586793",31.54,44,0.633,317.63,374.91,141.7,136.8,0.631,2939.7999999642,2973.9999999642,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982011,5722.00
06/28/2014 15:00,1,7.015,ACTIVE,216.2,355.16,60.03,1403982004,"040051121000116","019011112586793",24.04,39,0.747,313.59,381.43,167.8,160.4,0.737,3440.9000000115,3480.8000000115,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982012,5723.00
06/28/2014 15:00,1,7.170,ALERT,216.9,367.19,60.03,1403982004,"040051121000068","019011112586793",21.37,43,0.677,315.69,377.07,152.4,145.8,0.679,3160.8,3197.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403982014,5724.00
