ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 15:00,1,5.140,ACTIVE,216.4,341.85,60.00,1403982004,"033051125000118","019011112586793",37.50,44,0.856,313.10,388.51,191.8,183.3,0.839,4969.0000000002,5014.900000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982015,5725.00
06/28/2014 15:00,1,5.111,ACTIVE,216.7,369.40,60.03,1403982004,"033051125000150","019011112586793",37.57,45,0.858,311.71,389.00,191.0,184.1,0.842,3888.5000000003,3934.5000000003,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982016,5726.00
06/28/2014 15:00,1,7.170,ACTIVE,217.3,352.30,60.03,1403982004,"040051121000185","019011112586793",23.66,45,0.756,315.95,382.33,168.8,163.0,0.748,6412.3999999886,6452.8999999886,74,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982018,5727.00
06/28/2014 15:00,1,7.272,ACTIVE,216.4,323.22,60.03,1403982004,"040051121000195","019011112586793",23.68,44,0.758,314.99,382.24,171.3,162.9,0.751,3469.2999999999,3509.8999999999,70,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982020,5728.00
06/28/2014 15:00,2,7.383,ACTIVE,218.03,365.49,60.043,1403982004,"274151322000083","019011112586793",26.16,60.50,0,330.63,389.84,195.7,187.0,0.787,170762.4,170762.4,13662,0,0,0,L,1151911521,1,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982021,5729.00
06/28/2014 15:00,2,7.736,ACTIVE,219.39,378.42,60.012,1403982004,"274151322000076","019011112586793",26.72,63.00,0,334.24,394.05,209.4,200.2,0.804,175867.2,175867.2,13619,0,0,0,L,1151911521,1,124.49,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982022,5730.00
06/28/2014 15:00,2,4.834,ACTIVE,218.71,402.46,60.017,1403982004,"274151322000094","019011112586793",37.01,59.00,0,372.41,439.13,182.1,173.8,0.703,114099.6,114099.6,13954,0,0,0,L,1151911521,1,124.27,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982023,5731.00
06/28/2014 15:00,2,7.332,ACTIVE,218.71,373.01,60.017,1403982004,"274151322000052","019011112586793",26.32,62.50,0,330.93,390.44,195.3,186.6,0.747,171235.9,171235.9,13589,0,0,0,L,1151911521,1,124.27,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982024,5732.00
06/28/2014 15:00,2,7.305,ACTIVE,218.71,375.11,60.038,1403982004,"274151322000085","019011112586793",26.40,57.70,0,331.23,390.74,195.1,186.4,0.738,170189.7,170189.7,13553,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982025,5733.00
06/28/2014 15:00,2,7.350,ACTIVE,218.71,370.60,60.012,1403982004,"274151322000087","019011112586793",24.07,92.50,0,331.23,385.93,179.0,170.8,0.676,163146.1,163146.1,13604,0,0,0,L,1151911521,1,124.72,125.17,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982026,5734.00
06/28/2014 15:00,2,7.275,ACTIVE,218.48,369.40,60.012,1403982004,"274151322000088","019011112586793",26.06,58.80,0,331.23,389.54,192.0,183.4,0.720,165058.0,165058.0,13576,0,0,0,L,1151911521,1,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982027,5735.00
06/28/2014 15:00,2,7.738,ACTIVE,218.26,377.22,60.017,1403982004,"274151322000095","019011112586793",26.60,62.50,0,330.63,393.15,208.4,199.2,0.778,174107.5,174107.5,13614,0,0,0,L,1151911521,1,124.94,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982028,5736.00
06/28/2014 15:00,2,4.938,ACTIVE,219.61,417.49,60.001,1403982004,"274151322000068","019011112586793",36.34,59.30,0,375.11,440.34,182.8,174.6,0.703,112117.9,112117.9,14000,0,0,0,L,1151911521,1,124.94,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982029,5737.00
06/28/2014 15:00,2,7.379,ACTIVE,218.48,367.30,60.017,1403982004,"274151322000054","019011112586793",25.88,63.30,0,330.03,390.44,193.3,184.7,0.734,168627.4,168627.4,13704,0,0,0,L,1151911521,1,124.72,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982030,5738.00
06/28/2014 15:15,1,6.953,ACTIVE,217.6,371.31,60.00,1403982904,"040051121000097","019011112586793",23.80,44,0.731,315.80,382.83,164.6,158.2,0.727,3533.1999999997,3573.1999999997,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982906,5739.00
06/28/2014 15:15,1,6.940,ACTIVE,217.3,323.31,60.00,1403982904,"040051121000095","019011112586793",21.31,45,0.653,316.82,376.04,147.2,141.1,0.650,3154.1999999999,3189.7999999999,72,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982908,5740.00
06/28/2014 15:15,1,4.410,ACTIVE,216.9,359.12,60.00,1403982904,"033051125000132","019011112586793",32.21,42,0.624,317.86,373.94,141.3,134.7,0.629,4919.6000000239,4953.6000000239,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982909,5741.00
06/28/2014 15:15,1,4.363,ACTIVE,217.5,332.75,60.03,1403982904,"033051125000135","019011112586793",31.90,44,0.618,317.48,374.82,138.5,133.9,0.616,2973.9999999642,3007.6999999642,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982910,5742.00
06/28/2014 15:15,1,6.851,ACTIVE,216.2,368.76,60.03,1403982904,"040051121000116","019011112586793",24.02,39,0.728,314.70,380.02,163.7,156.4,0.724,3480.8000000115,3520.3000000115,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982911,5743.00
06/28/2014 15:15,1,6.960,ACTIVE,216.8,339.37,60.00,1403982904,"040051121000068","019011112586793",21.46,43,0.659,315.68,377.00,148.6,141.7,0.660,3197.1,3233.1,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982913,5744.00
06/28/2014 15:15,1,5.050,ACTIVE,216.5,334.66,60.00,1403982904,"033051125000118","019011112586793",37.15,43,0.830,312.75,387.51,186.7,178.8,0.814,5014.900000036,5060.1999999883,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982914,5745.00
06/28/2014 15:15,1,5.019,ACTIVE,217.2,335.94,60.00,1403982904,"033051125000150","019011112586793",37.31,44,0.831,313.39,388.63,186.3,179.7,0.817,3934.5000000003,3979.7000000003,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982915,5746.00
06/28/2014 15:15,1,6.956,ACTIVE,217.6,375.32,60.00,1403982904,"040051121000185","019011112586793",23.82,44,0.734,316.43,381.17,164.9,159.1,0.725,6452.8999999886,6493.0000000124,76,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982917,5747.00
06/28/2014 15:15,1,7.044,ACTIVE,216.5,363.15,60.03,1403982904,"040051121000195","019011112586793",23.85,43,0.739,314.88,381.98,167.1,159.2,0.736,3509.8999999999,3549.9999999999,72,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982919,5748.00
06/28/2014 15:15,2,7.209,ACTIVE,217.80,352.57,59.980,1403982904,"274151322000083","019011112586793",26.22,60.50,0,330.03,388.64,191.2,182.7,0.773,170808.5,170808.5,13663,0,0,0,L,1151911521,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982920,5749.00
06/28/2014 15:15,2,7.541,ACTIVE,218.71,376.31,59.990,1403982904,"274151322000076","019011112586793",26.78,61.70,0,331.53,392.85,204.6,195.5,0.787,175916.6,175916.6,13620,0,0,0,L,1151911521,1,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982921,5750.00
06/28/2014 15:15,2,4.725,ACTIVE,218.26,419.90,59.990,1403982904,"274151322000094","019011112586793",37.03,58.30,0,372.71,440.04,177.6,169.4,0.685,114142.4,114142.4,13955,0,0,0,L,1151911521,1,123.81,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982922,5751.00
06/28/2014 15:15,2,7.137,ACTIVE,218.26,352.27,60.001,1403982904,"274151322000052","019011112586793",26.44,61.70,0,330.03,389.24,191.0,182.4,0.729,171282.0,171282.0,13590,0,0,0,L,1151911521,1,124.04,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982923,5752.00
06/28/2014 15:15,2,7.174,ACTIVE,218.26,368.80,60.012,1403982904,"274151322000085","019011112586793",26.24,56.80,0,330.93,388.94,190.5,182.0,0.720,170235.7,170235.7,13554,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982924,5753.00
06/28/2014 15:15,2,7.201,ACTIVE,218.03,360.38,59.990,1403982904,"274151322000087","019011112586793",24.15,90.00,0,330.63,385.03,176.1,168.0,0.663,163188.5,163188.5,13605,0,0,0,L,1151911521,1,124.27,125.17,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982925,5754.00
06/28/2014 15:15,2,7.170,ACTIVE,218.03,362.19,59.990,1403982904,"274151322000088","019011112586793",25.80,58.00,0,330.93,388.34,187.4,178.9,0.703,165103.2,165103.2,13577,0,0,0,L,1151911521,1,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982927,5755.00
06/28/2014 15:15,2,7.609,ACTIVE,217.80,369.10,59.990,1403982904,"274151322000095","019011112586793",26.48,60.80,0,329.13,391.94,203.8,194.8,0.769,174156.8,174156.8,13615,0,0,0,L,1151911521,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982928,5756.00
06/28/2014 15:15,2,4.775,ACTIVE,218.93,416.59,59.996,1403982904,"274151322000068","019011112586793",36.74,58.80,0,373.91,441.84,178.2,170.1,0.676,112160.9,112160.9,14001,0,0,0,L,1151911521,1,124.94,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982929,5757.00
06/28/2014 15:15,2,7.209,ACTIVE,218.26,375.11,59.990,1403982904,"274151322000054","019011112586793",25.84,63.00,0,329.73,388.94,188.6,180.1,0.716,168672.9,168672.9,13705,0,0,0,L,1151911521,1,124.72,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403982930,5758.00
06/28/2014 15:30,1,6.669,ACTIVE,217.5,338.28,60.00,1403983804,"040051121000097","019011112586793",23.89,44,0.704,316.40,381.29,158.6,152.5,0.697,3573.1999999997,3611.7999999997,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983807,5759.00
06/28/2014 15:30,1,6.653,ACTIVE,217.0,333.84,60.00,1403983804,"040051121000095","019011112586793",21.33,45,0.627,317.35,375.87,141.2,135.4,0.621,3189.7999999999,3224.1999999999,74,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983808,5760.00
06/28/2014 15:30,1,4.279,ACTIVE,217.2,326.54,60.00,1403983804,"033051125000132","019011112586793",31.91,42,0.600,318.66,373.63,135.8,129.5,0.605,4953.6000000239,4986.6000000239,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983809,5761.00
06/28/2014 15:30,1,4.228,ACTIVE,218.1,325.98,60.00,1403983804,"033051125000135","019011112586793",31.62,44,0.592,318.40,374.50,133.0,128.6,0.591,3007.6999999642,3040.3999999642,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983811,5762.00
06/28/2014 15:30,1,6.645,ACTIVE,216.4,350.71,60.00,1403983804,"040051121000116","019011112586793",23.84,39,0.699,315.34,379.10,157.6,150.3,0.693,3520.3000000115,3558.5000000115,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983812,5763.00
06/28/2014 15:30,1,6.720,ACTIVE,217.2,352.59,60.00,1403983804,"040051121000068","019011112586793",21.37,43,0.632,314.99,375.66,142.9,136.8,0.633,3233.1,3267.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983813,5764.00
06/28/2014 15:30,1,4.876,ACTIVE,217.5,361.59,60.00,1403983804,"033051125000118","019011112586793",37.08,43,0.798,313.79,386.63,179.9,172.6,0.788,5060.1999999883,5104.1000000241,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983814,5765.00
06/28/2014 15:30,1,4.892,ACTIVE,217.3,380.43,60.00,1403983804,"033051125000150","019011112586793",36.75,44,0.797,313.97,387.14,178.9,171.9,0.790,3979.7000000003,4023.6000000003,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983816,5766.00
06/28/2014 15:30,1,6.737,ACTIVE,217.6,366.21,60.00,1403983804,"040051121000185","019011112586793",23.60,44,0.706,317.53,381.08,158.2,152.9,0.696,6493.0000000124,6532.0000000124,78,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983817,5767.00
06/28/2014 15:30,1,6.831,ACTIVE,216.8,336.18,60.00,1403983804,"040051121000195","019011112586793",23.60,43,0.711,315.76,381.65,160.4,153.4,0.706,3549.9999999999,3588.9999999999,74,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983819,5768.00
06/28/2014 15:30,2,6.965,ACTIVE,218.03,349.56,59.964,1403983804,"274151322000083","019011112586793",26.16,59.00,0,330.33,387.44,184.4,176.1,0.738,170853.3,170853.3,13664,0,0,0,L,1151911521,1,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983821,5769.00
06/28/2014 15:30,2,7.258,ACTIVE,218.93,355.88,59.969,1403983804,"274151322000076","019011112586793",26.76,62.00,0,331.83,391.04,196.6,187.8,0.756,175964.6,175964.6,13621,0,0,0,L,1151911521,1,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983822,5770.00
06/28/2014 15:30,2,4.635,ACTIVE,218.48,403.97,59.969,1403983804,"274151322000094","019011112586793",36.46,58.50,0,370.90,434.93,170.8,162.9,0.650,114183.9,114183.9,13956,0,0,0,L,1151911521,1,124.04,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983823,5771.00
06/28/2014 15:30,2,6.973,ACTIVE,218.48,356.78,59.969,1403983804,"274151322000052","019011112586793",26.08,61.00,0,330.33,388.04,183.9,175.6,0.698,171326.8,171326.8,13591,0,0,0,L,1151911521,1,124.49,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983824,5772.00
06/28/2014 15:30,2,6.984,ACTIVE,218.48,361.89,59.996,1403983804,"274151322000085","019011112586793",25.98,57.70,0,330.93,388.04,183.8,175.4,0.694,170280.4,170280.4,13555,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983825,5773.00
06/28/2014 15:30,2,6.920,ACTIVE,218.48,354.07,59.975,1403983804,"274151322000087","019011112586793",24.25,90.00,0,330.63,384.13,170.0,162.1,0.632,163229.8,163229.8,13606,0,0,0,L,1151911521,1,124.49,125.17,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983826,5774.00
06/28/2014 15:30,2,6.838,ACTIVE,218.26,362.79,59.969,1403983804,"274151322000088","019011112586793",26.04,57.70,0,330.93,387.14,180.2,172.1,0.672,165147.2,165147.2,13578,0,0,0,L,1151911521,1,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983827,5775.00
06/28/2014 15:30,2,7.324,ACTIVE,218.03,360.99,59.975,1403983804,"274151322000095","019011112586793",26.46,60.80,0,329.43,390.44,196.2,187.4,0.729,174204.6,174204.6,13616,0,0,0,L,1151911521,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983828,5776.00
06/28/2014 15:30,2,4.691,ACTIVE,219.39,401.86,59.959,1403983804,"274151322000068","019011112586793",36.12,58.50,0,374.21,440.04,171.0,163.2,0.641,112202.6,112202.6,14002,0,0,0,L,1151911521,1,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983829,5777.00
06/28/2014 15:30,2,6.900,ACTIVE,218.71,367.30,59.969,1403983804,"274151322000054","019011112586793",26.00,62.80,0,330.33,387.74,181.7,173.5,0.685,168717.2,168717.2,13706,0,0,0,L,1151911521,1,124.72,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403983830,5778.00
06/28/2014 15:45,1,6.493,ACTIVE,216.6,364.80,60.03,1403984704,"040051121000097","019011112586793",23.79,44,0.685,314.93,380.45,153.7,147.4,0.685,3611.7999999997,3649.0999999997,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984707,5779.00
06/28/2014 15:45,1,6.430,ACTIVE,215.7,345.18,60.00,1403984704,"040051121000095","019011112586793",21.53,45,0.614,315.54,373.91,137.7,131.8,0.612,3224.1999999999,3257.4999999999,76,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984708,5780.00
06/28/2014 15:45,1,4.108,ACTIVE,215.7,347.66,60.00,1403984704,"033051125000132","019011112586793",32.24,42,0.585,315.54,372.96,131.8,125.4,0.591,4986.6000000239,5018.5000000001,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984710,5781.00
06/28/2014 15:45,1,4.051,ACTIVE,216.7,355.24,60.00,1403984704,"033051125000135","019011112586793",32.05,44,0.579,316.96,371.84,129.2,124.7,0.575,3040.3999999642,3071.9999999642,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984711,5782.00
06/28/2014 15:45,1,6.398,ACTIVE,215.4,370.22,60.00,1403984704,"040051121000116","019011112586793",24.07,39,0.683,313.51,377.92,153.2,146.2,0.678,3558.5000000115,3595.4000000115,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984712,5783.00
06/28/2014 15:45,1,6.542,ACTIVE,215.4,335.31,60.00,1403984704,"040051121000068","019011112586793",21.33,43,0.618,310.78,374.38,138.8,132.4,0.625,3267.8,3301.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984714,5784.00
06/28/2014 15:45,1,4.694,ACTIVE,215.7,333.50,60.00,1403984704,"033051125000118","019011112586793",37.31,43,0.782,311.50,385.23,174.3,167.0,0.772,5104.1000000241,5146.400000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984715,5785.00
06/28/2014 15:45,1,4.690,ACTIVE,215.6,351.32,60.00,1403984704,"033051125000150","019011112586793",37.24,44,0.780,313.81,385.07,173.8,167.2,0.771,4023.6000000003,4066.0000000003,92,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984716,5786.00
06/28/2014 15:45,1,6.558,ACTIVE,216.3,361.60,60.00,1403984704,"040051121000185","019011112586793",23.55,44,0.688,316.07,379.27,153.7,148.0,0.682,6532.0000000124,6569.3999999886,80,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984717,5787.00
06/28/2014 15:45,1,6.559,ACTIVE,215.8,370.80,60.00,1403984704,"040051121000195","019011112586793",23.89,44,0.693,315.36,379.93,155.9,148.1,0.691,3588.9999999999,3626.4999999999,76,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984719,5788.00
06/28/2014 15:45,2,6.684,ACTIVE,217.35,371.81,59.990,1403984704,"274151322000083","019011112586793",26.42,59.30,0,330.33,386.83,178.8,170.6,0.716,170896.6,170896.6,13665,0,0,0,L,1151911521,1,123.14,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984721,5789.00
06/28/2014 15:45,2,7.016,ACTIVE,218.48,372.71,59.990,1403984704,"274151322000076","019011112586793",26.84,62.30,0,331.23,389.24,190.7,182.1,0.738,176010.7,176010.7,13622,0,0,0,L,1151911521,1,124.04,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984722,5790.00
06/28/2014 15:45,2,4.436,ACTIVE,218.03,412.98,59.990,1403984704,"274151322000094","019011112586793",36.76,58.50,0,369.40,434.33,165.4,157.8,0.636,114223.8,114223.8,13957,0,0,0,L,1151911521,1,123.59,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984723,5791.00
06/28/2014 15:45,2,6.658,ACTIVE,218.26,363.69,59.990,1403984704,"274151322000052","019011112586793",26.38,62.30,0,330.33,386.53,178.0,169.8,0.689,171369.9,171369.9,13592,0,0,0,L,1151911521,1,123.59,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984724,5792.00
06/28/2014 15:45,2,6.730,ACTIVE,217.80,362.19,59.985,1403984704,"274151322000085","019011112586793",26.04,58.00,0,331.53,386.53,177.4,169.3,0.681,170323.4,170323.4,13556,0,0,0,L,1151911521,1,124.49,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984725,5793.00
06/28/2014 15:45,2,6.660,ACTIVE,217.80,360.38,59.990,1403984704,"274151322000087","019011112586793",24.37,89.50,0,331.23,383.23,164.2,156.6,0.619,163269.5,163269.5,13607,0,0,0,L,1151911521,1,123.81,125.17,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984726,5794.00
06/28/2014 15:45,2,6.633,ACTIVE,217.58,369.10,59.990,1403984704,"274151322000088","019011112586793",26.06,58.30,0,330.93,385.33,174.9,166.9,0.658,165189.4,165189.4,13579,0,0,0,L,1151911521,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984727,5795.00
06/28/2014 15:45,2,7.045,ACTIVE,217.58,361.89,59.990,1403984704,"274151322000095","019011112586793",26.68,60.00,0,330.63,388.94,190.2,181.7,0.703,174250.6,174250.6,13617,0,0,0,L,1151911521,1,123.81,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984728,5796.00
06/28/2014 15:45,2,4.527,ACTIVE,218.71,405.47,59.990,1403984704,"274151322000068","019011112586793",36.16,58.00,0,371.21,435.83,166.6,158.9,0.632,112242.7,112242.7,14003,0,0,0,L,1151911521,1,124.04,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984728,5797.00
06/28/2014 15:45,2,6.688,ACTIVE,217.80,359.78,59.990,1403984704,"274151322000054","019011112586793",26.00,62.80,0,330.63,386.23,176.1,168.0,0.676,168759.7,168759.7,13707,0,0,0,L,1151911521,1,124.04,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403984729,5798.00
06/28/2014 16:00,1,6.176,ACTIVE,218.0,336.20,60.03,1403985604,"040051121000097","019011112586793",24.28,43,0.661,316.12,378.27,149.2,143.5,0.661,3649.0999999997,3685.3999999997,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985607,5799.00
06/28/2014 16:00,1,6.181,ACTIVE,217.4,340.16,60.00,1403985604,"040051121000095","019011112586793",21.72,45,0.592,315.90,371.40,133.6,127.8,0.590,3257.4999999999,3289.6999999999,78,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985608,5800.00
06/28/2014 16:00,1,3.938,ACTIVE,217.1,340.64,60.03,1403985604,"033051125000132","019011112586793",32.55,41,0.563,316.25,369.98,127.5,121.8,0.567,5018.5000000001,5049.300000012,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985609,5801.00
06/28/2014 16:00,1,3.925,ACTIVE,217.4,344.69,60.03,1403985604,"033051125000135","019011112586793",32.07,43,0.557,317.74,369.98,125.3,120.7,0.562,3071.9999999642,3102.5999999642,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985611,5802.00
06/28/2014 16:00,1,6.158,ACTIVE,216.4,366.67,60.03,1403985604,"040051121000116","019011112586793",24.28,39,0.660,315.50,375.40,148.8,141.8,0.660,3595.4000000115,3631.3000000115,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985612,5803.00
06/28/2014 16:00,1,6.189,ACTIVE,217.1,322.63,60.03,1403985604,"040051121000068","019011112586793",21.92,43,0.600,315.86,372.64,135.0,129.5,0.606,3301.4,3334,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985614,5804.00
06/28/2014 16:00,1,4.536,ACTIVE,217.4,374.48,60.03,1403985604,"033051125000118","019011112586793",37.34,43,0.750,314.15,383.00,168.5,162.0,0.744,5146.400000036,5187.400000036,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985615,5805.00
06/28/2014 16:00,1,4.523,ACTIVE,217.6,350.72,60.03,1403985604,"033051125000150","019011112586793",37.33,44,0.751,313.89,382.98,168.0,162.4,0.743,4066.0000000003,4107.0000000003,94,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985616,5806.00
06/28/2014 16:00,1,6.263,ACTIVE,217.5,327.03,60.03,1403985604,"040051121000185","019011112586793",23.93,43,0.665,316.72,376.75,149.1,143.5,0.659,6569.3999999886,6605.8000000244,82,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985617,5807.00
06/28/2014 16:00,1,6.352,ACTIVE,216.8,334.30,60.03,1403985604,"040051121000195","019011112586793",23.88,43,0.666,314.79,376.87,151.0,143.6,0.670,3626.4999999999,3662.8999999999,78,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985619,5808.00
06/28/2014 16:00,2,6.486,ACTIVE,219.61,373.01,60.022,1403985604,"274151322000083","019011112586793",26.48,58.00,0,331.23,385.93,173.7,165.7,0.685,170938.8,170938.8,13666,0,0,0,L,1151911521,1,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985621,5809.00
06/28/2014 16:00,2,6.758,ACTIVE,220.74,374.51,60.012,1403985604,"274151322000076","019011112586793",27.00,60.30,0,331.53,393.15,184.5,176.2,0.707,176055.6,176055.6,13623,0,0,0,L,1151911521,1,125.17,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985622,5810.00
06/28/2014 16:00,2,4.250,ACTIVE,220.29,403.97,60.017,1403985604,"274151322000094","019011112586793",37.09,58.00,0,370.90,437.33,159.0,151.6,0.605,114262.5,114262.5,13958,0,0,0,L,1151911521,1,124.72,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985623,5811.00
06/28/2014 16:00,2,6.396,ACTIVE,220.06,364.29,60.006,1403985604,"274151322000052","019011112586793",26.74,60.30,0,330.93,389.54,173.0,165.1,0.650,171411.9,171411.9,13593,0,0,0,L,1151911521,1,124.94,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985624,5812.00
06/28/2014 16:00,2,6.439,ACTIVE,220.06,358.88,60.006,1403985604,"274151322000085","019011112586793",26.54,55.80,0,330.63,386.23,173.1,165.2,0.650,170365.3,170365.3,13557,0,0,0,L,1151911521,1,125.40,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985625,5813.00
06/28/2014 16:00,2,6.393,ACTIVE,220.06,357.68,60.001,1403985604,"274151322000087","019011112586793",24.79,88.50,0,331.83,382.93,160.4,152.9,0.597,163308.3,163308.3,13608,0,0,0,L,1151911521,1,125.40,126.07,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985626,5814.00
06/28/2014 16:00,2,6.359,ACTIVE,220.06,373.31,60.017,1403985604,"274151322000088","019011112586793",26.36,57.00,0,331.53,385.63,169.6,161.8,0.628,165230.6,165230.6,13580,0,0,0,L,1151911521,1,125.62,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985627,5815.00
06/28/2014 16:00,2,6.797,ACTIVE,219.84,367.30,60.012,1403985604,"274151322000095","019011112586793",26.78,59.00,0,330.63,388.64,184.4,176.0,0.681,174295.4,174295.4,13618,0,0,0,L,1151911521,1,125.62,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985628,5816.00
06/28/2014 16:00,2,4.289,ACTIVE,220.74,406.97,60.022,1403985604,"274151322000068","019011112586793",36.96,57.00,0,376.01,437.33,160.5,153.0,0.601,112281.6,112281.6,14004,0,0,0,L,1151911521,1,125.40,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985629,5817.00
06/28/2014 16:00,2,6.438,ACTIVE,219.84,370.60,60.012,1403985604,"274151322000054","019011112586793",26.24,61.30,0,331.23,386.53,171.1,163.2,0.636,168801.3,168801.3,13708,0,0,0,L,1151911521,1,125.40,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403985630,5818.00
06/28/2014 16:15,1,5.930,ACTIVE,216.4,324.30,60.00,1403986504,"040051121000097","019011112586793",24.12,43,0.635,316.88,377.57,142.3,136.6,0.631,3685.3999999997,3720.7999999997,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986507,5819.00
06/28/2014 16:15,1,5.883,ACTIVE,216.2,324.37,60.00,1403986504,"040051121000095","019011112586793",21.77,45,0.566,315.48,371.85,127.4,122.0,0.570,3289.6999999999,3321.2999999999,80,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986508,5820.00
06/28/2014 16:15,1,3.771,ACTIVE,216.2,324.83,60.00,1403986504,"033051125000132","019011112586793",32.45,41,0.538,318.15,370.04,121.7,115.8,0.550,5049.300000012,5079.4000000358,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986509,5821.00
06/28/2014 16:15,1,3.747,ACTIVE,215.7,358.45,60.03,1403986504,"033051125000135","019011112586793",32.03,43,0.536,318.22,369.66,119.4,115.2,0.542,3102.5999999642,3132.3999999642,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986510,5822.00
06/28/2014 16:15,1,5.857,ACTIVE,215.4,333.00,60.00,1403986504,"040051121000116","019011112586793",24.25,39,0.630,314.54,374.85,141.4,134.7,0.632,3631.3000000115,3666.3000000115,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986512,5823.00
06/28/2014 16:15,1,5.968,ACTIVE,215.8,356.54,60.03,1403986504,"040051121000068","019011112586793",21.66,42,0.572,315.99,372.55,128.6,123.0,0.580,3334,3365.8,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986513,5824.00
06/28/2014 16:15,1,4.294,ACTIVE,215.3,373.01,60.00,1403986504,"033051125000118","019011112586793",37.48,43,0.716,313.67,381.56,160.1,153.3,0.710,5187.400000036,5227.1999999883,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986514,5825.00
06/28/2014 16:15,1,4.265,ACTIVE,216.1,368.17,60.00,1403986504,"033051125000150","019011112586793",37.54,43,0.714,313.65,382.20,159.3,153.5,0.713,4107.0000000003,4146.8000000003,96,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986516,5826.00
06/28/2014 16:15,1,5.937,ACTIVE,216.1,362.43,60.03,1403986504,"040051121000185","019011112586793",23.88,43,0.630,316.17,375.79,141.1,135.7,0.634,6605.8000000244,6641.1000000363,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986517,5827.00
06/28/2014 16:15,1,6.010,ACTIVE,215.5,364.18,60.03,1403986504,"040051121000195","019011112586793",23.91,43,0.634,315.79,376.00,143.0,136.1,0.634,3662.8999999999,3698.2999999999,80,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986518,5828.00
06/28/2014 16:15,2,6.213,ACTIVE,218.03,369.10,59.990,1403986504,"274151322000083","019011112586793",26.44,57.70,0,331.83,385.93,166.3,158.6,0.667,170979.9,170979.9,13667,0,0,0,L,1151911521,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986520,5829.00
06/28/2014 16:15,2,6.475,ACTIVE,218.93,356.18,59.985,1403986504,"274151322000076","019011112586793",26.92,59.30,0,338.44,392.55,176.4,168.3,0.685,176099.3,176099.3,13624,0,0,0,L,1151911521,1,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986521,5830.00
06/28/2014 16:15,2,4.082,ACTIVE,218.48,398.26,59.985,1403986504,"274151322000094","019011112586793",36.74,57.30,0,376.01,437.03,152.5,145.3,0.588,114300.1,114300.1,13959,0,0,0,L,1151911521,1,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986523,5831.00
06/28/2014 16:15,2,6.131,ACTIVE,218.71,357.38,59.990,1403986504,"274151322000052","019011112586793",26.64,59.50,0,333.33,389.24,165.4,157.7,0.628,171452.8,171452.8,13594,0,0,0,L,1151911521,1,123.81,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986524,5832.00
06/28/2014 16:15,2,6.145,ACTIVE,218.48,349.56,59.990,1403986504,"274151322000085","019011112586793",26.62,55.00,0,337.24,388.64,165.7,158.0,0.623,170406.3,170406.3,13558,0,0,0,L,1151911521,1,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986525,5833.00
06/28/2014 16:15,2,6.135,ACTIVE,218.26,348.36,59.985,1403986504,"274151322000087","019011112586793",24.71,88.00,0,332.43,383.23,153.6,146.3,0.575,163346.2,163346.2,13609,0,0,0,L,1151911521,1,124.27,125.17,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986526,5834.00
06/28/2014 16:15,2,6.043,ACTIVE,218.26,358.88,59.985,1403986504,"274151322000088","019011112586793",26.46,56.50,0,333.33,385.33,162.0,154.5,0.605,165270.6,165270.6,13581,0,0,0,L,1151911521,1,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986527,5835.00
06/28/2014 16:15,2,6.504,ACTIVE,218.26,354.37,59.990,1403986504,"274151322000095","019011112586793",26.78,59.00,0,332.43,388.64,176.2,168.1,0.654,174339.0,174339.0,13619,0,0,0,L,1151911521,1,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986529,5836.00
06/28/2014 16:15,2,4.084,ACTIVE,219.16,401.56,59.990,1403986504,"274151322000068","019011112586793",37.17,57.30,0,377.22,436.73,153.7,146.4,0.575,112319.5,112319.5,14005,0,0,0,L,1151911521,1,124.49,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986530,5837.00
06/28/2014 16:15,2,6.143,ACTIVE,218.48,366.10,59.985,1403986504,"274151322000054","019011112586793",26.40,60.30,0,331.53,385.93,164.0,156.4,0.623,168841.8,168841.8,13709,0,0,0,L,1151911521,1,124.27,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403986531,5838.00
06/28/2014 16:30,1,5.515,ACTIVE,216.1,326.09,60.00,1403987405,"040051121000097","019011112586793",24.42,43,0.596,315.44,372.49,134.0,128.3,0.602,3720.7999999997,3753.9999999997,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987407,5839.00
06/28/2014 16:30,1,5.530,ACTIVE,215.6,352.98,60.03,1403987405,"040051121000095","019011112586793",21.90,44,0.535,315.54,368.21,120.5,115.0,0.538,3321.2999999999,3350.6999999999,82,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987408,5840.00
06/28/2014 16:30,1,3.513,ACTIVE,215.9,347.85,60.00,1403987405,"033051125000132","019011112586793",32.69,40,0.507,317.49,367.68,114.3,108.9,0.516,5079.4000000358,5107.6000000239,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987410,5841.00
06/28/2014 16:30,1,3.520,ACTIVE,216.8,342.54,60.00,1403987405,"033051125000135","019011112586793",32.09,43,0.502,317.31,366.52,112.4,108.2,0.508,3132.3999999642,3160.2999999642,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987411,5842.00
06/28/2014 16:30,1,5.512,ACTIVE,215.7,323.39,60.00,1403987405,"040051121000116","019011112586793",24.41,38,0.596,315.07,371.85,133.9,127.6,0.601,3666.3000000115,3699.2000000115,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987412,5843.00
06/28/2014 16:30,1,5.518,ACTIVE,216.4,337.81,60.00,1403987405,"040051121000068","019011112586793",22.11,42,0.540,315.55,368.53,121.4,116.4,0.547,3365.8,3395.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987413,5844.00
06/28/2014 16:30,1,4.054,ACTIVE,216.1,346.70,60.00,1403987405,"033051125000118","019011112586793",37.40,42,0.673,313.40,376.98,150.8,144.8,0.669,5227.1999999883,5264.5000000002,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987415,5845.00
06/28/2014 16:30,1,3.989,ACTIVE,216.1,365.17,60.00,1403987405,"033051125000150","019011112586793",37.87,43,0.674,313.64,377.57,150.3,144.9,0.671,4146.8000000003,4184.2000000003,98,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987416,5846.00
06/28/2014 16:30,1,5.600,ALERT,216.2,328.88,60.00,1403987405,"040051121000185","019011112586793",24.00,43,0.598,316.71,373.44,133.7,128.7,0.601,6641.1000000363,6674.3000000244,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403987418,5847.00
06/28/2014 16:30,1,5.625,ACTIVE,216.0,361.87,60.00,1403987405,"040051121000195","019011112586793",24.14,42,0.600,315.48,371.88,135.1,129.0,0.602,3698.2999999999,3731.3999999999,82,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987419,5848.00
06/28/2014 16:30,2,5.811,ACTIVE,219.16,369.40,59.985,1403987405,"274151322000083","019011112586793",26.68,56.00,0,332.43,383.23,156.9,149.5,0.623,171018.5,171018.5,13668,0,0,0,L,1151911521,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987421,5849.00
06/28/2014 16:30,2,5.971,ACTIVE,220.06,359.18,59.975,1403987405,"274151322000076","019011112586793",27.55,58.50,0,338.14,386.23,166.6,158.8,0.641,176140.3,176140.3,13625,0,0,0,L,1151911521,1,124.94,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987423,5850.00
06/28/2014 16:30,2,3.770,ACTIVE,219.84,403.07,59.996,1403987405,"274151322000094","019011112586793",37.13,56.00,0,376.01,432.22,142.4,135.5,0.544,114335.3,114335.3,13960,0,0,0,L,1151911521,1,124.49,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987424,5851.00
06/28/2014 16:30,2,5.729,ACTIVE,219.61,369.40,59.996,1403987405,"274151322000052","019011112586793",26.82,59.50,0,333.03,383.83,155.6,148.2,0.583,171491.1,171491.1,13595,0,0,0,L,1151911521,1,124.27,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987425,5852.00
06/28/2014 16:30,2,5.730,ACTIVE,219.39,351.37,59.996,1403987405,"274151322000085","019011112586793",26.72,54.00,0,333.33,383.53,155.1,147.8,0.583,170444.6,170444.6,13559,0,0,0,L,1151911521,1,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987426,5853.00
06/28/2014 16:30,2,5.758,ACTIVE,219.39,357.98,59.980,1403987405,"274151322000087","019011112586793",24.93,86.50,0,333.03,380.22,145.3,138.3,0.539,163381.9,163381.9,13610,0,0,0,L,1151911521,1,124.94,125.40,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987427,5854.00
06/28/2014 16:30,2,5.678,ACTIVE,219.39,359.78,59.996,1403987405,"274151322000088","019011112586793",26.42,55.30,0,332.13,382.63,152.0,144.8,0.570,165308.1,165308.1,13582,0,0,0,L,1151911521,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987428,5855.00
06/28/2014 16:30,2,6.084,ACTIVE,219.39,365.49,59.990,1403987405,"274151322000095","019011112586793",27.08,58.50,0,332.73,385.63,166.8,159.1,0.614,174380.1,174380.1,13620,0,0,0,L,1151911521,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987429,5856.00
06/28/2014 16:30,2,3.889,ACTIVE,220.52,400.36,59.996,1403987405,"274151322000068","019011112586793",36.54,56.30,0,373.91,436.43,143.8,136.9,0.539,112354.9,112354.9,14006,0,0,0,L,1151911521,1,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987430,5857.00
06/28/2014 16:30,2,5.717,ACTIVE,219.61,368.50,59.985,1403987405,"274151322000054","019011112586793",26.60,59.80,0,331.53,383.53,154.2,146.9,0.579,168879.8,168879.8,13710,0,0,0,L,1151911521,1,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403987431,5858.00
06/28/2014 16:45,1,5.203,ACTIVE,216.3,356.33,60.00,1403988304,"040051121000097","019011112586793",24.60,42,0.567,315.52,370.28,127.3,122.1,0.574,3753.9999999997,3785.3999999997,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988306,5859.00
06/28/2014 16:45,1,5.211,ACTIVE,215.4,326.04,60.00,1403988304,"040051121000095","019011112586793",22.11,43,0.509,316.64,365.78,114.6,109.2,0.515,3350.6999999999,3378.6999999999,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988307,5860.00
06/28/2014 16:45,1,3.338,ACTIVE,216.0,328.33,60.03,1403988304,"033051125000132","019011112586793",32.63,40,0.480,317.89,364.68,108.4,103.3,0.493,5107.6000000239,5133.9000000358,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988309,5861.00
06/28/2014 16:45,1,3.306,ACTIVE,216.3,345.05,60.03,1403988304,"033051125000135","019011112586793",32.42,42,0.475,316.65,364.67,106.7,102.4,0.488,3160.2999999642,3186.6999999642,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988310,5862.00
06/28/2014 16:45,1,5.189,ACTIVE,215.3,321.79,60.00,1403988304,"040051121000116","019011112586793",24.66,37,0.567,315.60,369.68,127.3,121.4,0.571,3699.2000000115,3730.1000000115,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988311,5863.00
06/28/2014 16:45,1,5.242,ACTIVE,216.3,341.73,60.00,1403988304,"040051121000068","019011112586793",22.08,41,0.512,314.31,367.31,115.2,110.2,0.522,3395.7,3423.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988312,5864.00
06/28/2014 16:45,1,3.824,ACTIVE,216.0,368.84,60.00,1403988304,"033051125000118","019011112586793",37.53,41,0.639,314.63,375.12,142.8,137.5,0.634,5264.5000000002,5299.600000024,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988314,5865.00
06/28/2014 16:45,1,3.782,ACTIVE,215.7,327.90,60.00,1403988304,"033051125000150","019011112586793",37.74,42,0.638,314.48,377.29,142.0,136.8,0.638,4184.2000000003,4219.2000000003,100,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988315,5866.00
06/28/2014 16:45,1,5.233,ACTIVE,216.1,343.17,60.00,1403988304,"040051121000185","019011112586793",24.31,42,0.565,316.61,369.98,126.5,121.4,0.573,6674.3000000244,6705.5000000125,89,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988317,5867.00
06/28/2014 16:45,1,5.320,ACTIVE,215.1,349.74,60.00,1403988304,"040051121000195","019011112586793",24.15,41,0.568,315.69,369.80,127.8,121.7,0.574,3731.3999999999,3762.4999999999,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988318,5868.00
06/28/2014 16:45,2,5.459,ACTIVE,218.03,350.17,59.996,1403988304,"274151322000083","019011112586793",27.08,55.00,0,332.43,380.82,149.6,142.5,0.597,171055.0,171055.0,13669,0,0,0,L,1151911521,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988319,5869.00
06/28/2014 16:45,2,5.629,ACTIVE,218.93,348.96,60.006,1403988304,"274151322000076","019011112586793",27.71,56.80,0,337.54,383.83,158.0,150.6,0.605,176178.9,176178.9,13626,0,0,0,L,1151911521,1,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988321,5870.00
