ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 16:45,2,3.639,ACTIVE,218.71,397.35,60.001,1403988304,"274151322000094","019011112586793",36.86,55.30,0,377.82,434.93,135.4,128.8,0.517,114368.3,114368.3,13961,0,0,0,L,1151911521,1,123.81,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988322,5871.00
06/28/2014 16:45,2,5.387,ACTIVE,218.71,349.56,59.996,1403988304,"274151322000052","019011112586793",27.14,57.70,0,333.03,381.12,147.8,140.7,0.566,171527.3,171527.3,13596,0,0,0,L,1151911521,1,123.81,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988324,5872.00
06/28/2014 16:45,2,5.389,ACTIVE,218.48,347.16,60.001,1403988304,"274151322000085","019011112586793",26.94,53.80,0,333.03,380.82,146.9,139.8,0.552,170480.6,170480.6,13560,0,0,0,L,1151911521,1,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988324,5873.00
06/28/2014 16:45,2,5.389,ACTIVE,218.03,359.18,60.001,1403988304,"274151322000087","019011112586793",25.49,84.50,0,332.43,378.12,139.0,132.2,0.526,163415.7,163415.7,13611,0,0,0,L,1151911521,1,124.04,125.17,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988325,5874.00
06/28/2014 16:45,2,5.330,ACTIVE,218.03,348.66,59.980,1403988304,"274151322000088","019011112586793",26.68,54.80,0,332.73,379.32,144.0,137.1,0.539,165343.3,165343.3,13583,0,0,0,L,1151911521,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988326,5875.00
06/28/2014 16:45,2,5.725,ACTIVE,218.26,361.59,60.001,1403988304,"274151322000095","019011112586793",27.43,56.30,0,331.83,383.53,159.0,151.6,0.592,174418.9,174418.9,13621,0,0,0,L,1151911521,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988327,5876.00
06/28/2014 16:45,2,3.607,ACTIVE,219.16,403.37,59.996,1403988304,"274151322000068","019011112586793",37.25,55.30,0,380.22,435.83,136.6,129.9,0.517,112388.1,112388.1,14007,0,0,0,L,1151911521,1,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988328,5877.00
06/28/2014 16:45,2,5.373,ACTIVE,218.26,349.26,60.033,1403988304,"274151322000054","019011112586793",26.80,58.50,0,333.03,381.12,145.9,138.9,0.552,168915.4,168915.4,13711,0,0,0,L,1151911521,1,124.27,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403988329,5878.00
06/28/2014 17:00,1,4.850,ACTIVE,215.1,358.21,60.00,1403989204,"040051121000097","019011112586793",24.80,41,0.535,315.55,369.01,119.7,114.6,0.544,3785.3999999997,3814.7999999997,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989206,5879.00
06/28/2014 17:00,1,4.888,ACTIVE,214.9,327.61,60.03,1403989204,"040051121000095","019011112586793",22.21,42,0.479,315.61,364.38,108.0,102.5,0.490,3378.6999999999,3404.9999999999,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989208,5880.00
06/28/2014 17:00,1,3.114,ACTIVE,215.5,355.56,60.00,1403989204,"033051125000132","019011112586793",32.82,39,0.450,317.36,362.36,101.7,96.3,0.469,5133.9000000358,5158.9000000358,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989209,5881.00
06/28/2014 17:00,1,3.069,ACTIVE,215.7,325.83,60.03,1403989204,"033051125000135","019011112586793",32.80,41,0.448,316.01,363.80,100.1,96.4,0.462,3186.6999999642,3211.3999999642,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989210,5882.00
06/28/2014 17:00,1,4.860,ACTIVE,214.5,331.48,60.00,1403989204,"040051121000116","019011112586793",24.75,36,0.531,314.45,366.37,119.7,113.9,0.546,3730.1000000115,3759.4000000115,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989212,5883.00
06/28/2014 17:00,1,4.889,ACTIVE,215.1,356.71,60.00,1403989204,"040051121000068","019011112586793",22.25,40,0.482,315.64,363.85,108.2,103.2,0.498,3423.8,3450.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989213,5884.00
06/28/2014 17:00,1,3.531,ACTIVE,215.1,324.02,60.03,1403989204,"033051125000118","019011112586793",38.04,40,0.597,313.87,372.23,133.6,127.5,0.601,5299.600000024,5332.600000024,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989214,5885.00
06/28/2014 17:00,1,3.506,ACTIVE,215.0,349.82,60.03,1403989204,"033051125000150","019011112586793",38.14,41,0.601,313.57,373.13,133.0,128.4,0.605,4219.2000000003,4252.4000000003,102,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989216,5886.00
06/28/2014 17:00,1,4.860,ALERT,215.3,323.19,60.03,1403989204,"040051121000185","019011112586793",24.56,40,0.533,317.03,368.10,118.8,114.3,0.540,6705.5000000125,6734.8000000244,91,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403989217,5887.00
06/28/2014 17:00,1,4.910,ACTIVE,214.5,326.42,60.03,1403989204,"040051121000195","019011112586793",24.47,40,0.533,315.70,367.03,119.5,113.8,0.541,3762.4999999999,3791.7999999999,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989219,5888.00
06/28/2014 17:00,2,5.086,ACTIVE,217.35,344.76,60.001,1403989204,"274151322000083","019011112586793",27.31,53.30,0,332.43,378.12,140.7,133.8,0.548,171089.6,171089.6,13670,0,0,0,L,1151911521,1,123.14,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989220,5889.00
06/28/2014 17:00,2,5.293,ACTIVE,218.71,348.06,60.001,1403989204,"274151322000076","019011112586793",27.75,56.30,0,333.33,380.52,148.7,141.6,0.575,176215.5,176215.5,13627,0,0,0,L,1151911521,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989222,5890.00
06/28/2014 17:00,2,3.363,ACTIVE,218.03,400.96,60.006,1403989204,"274151322000094","019011112586793",37.15,54.50,0,379.62,436.43,126.5,120.2,0.482,114399.5,114399.5,13962,0,0,0,L,1151911521,1,123.36,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989223,5891.00
06/28/2014 17:00,2,5.023,ACTIVE,217.80,351.97,60.006,1403989204,"274151322000052","019011112586793",27.31,55.80,0,332.43,378.12,138.8,132.0,0.539,171561.4,171561.4,13597,0,0,0,L,1151911521,1,123.14,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989224,5892.00
06/28/2014 17:00,2,5.039,ACTIVE,217.80,348.66,60.006,1403989204,"274151322000085","019011112586793",27.02,52.50,0,332.13,378.12,137.8,131.1,0.526,170514.5,170514.5,13561,0,0,0,L,1151911521,1,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989225,5893.00
06/28/2014 17:00,2,5.027,ACTIVE,217.58,343.85,60.006,1403989204,"274151322000087","019011112586793",25.86,80.00,0,332.43,375.71,131.7,125.2,0.486,163447.9,163447.9,13612,0,0,0,L,1151911521,1,123.81,125.17,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989226,5894.00
06/28/2014 17:00,2,4.934,ACTIVE,217.80,347.76,60.017,1403989204,"274151322000088","019011112586793",27.04,53.30,0,332.13,376.92,135.1,128.5,0.504,165376.6,165376.6,13584,0,0,0,L,1151911521,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989227,5895.00
06/28/2014 17:00,2,5.375,ACTIVE,217.80,350.47,60.006,1403989204,"274151322000095","019011112586793",27.55,54.30,0,332.13,380.52,149.8,142.7,0.552,174455.7,174455.7,13622,0,0,0,L,1151911521,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989228,5896.00
06/28/2014 17:00,2,3.355,ACTIVE,218.71,407.87,60.001,1403989204,"274151322000068","019011112586793",37.33,54.30,0,381.73,434.93,126.5,120.1,0.473,112419.4,112419.4,14008,0,0,0,L,1151911521,1,124.04,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989229,5897.00
06/28/2014 17:00,2,5.008,ACTIVE,217.58,358.88,60.001,1403989204,"274151322000054","019011112586793",27.04,56.80,0,331.83,378.12,137.1,130.4,0.526,168949.1,168949.1,13712,0,0,0,L,1151911521,1,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403989230,5898.00
06/28/2014 17:15,1,4.474,ACTIVE,214.9,322.91,60.03,1403990104,"040051121000097","019011112586793",24.93,40,0.496,315.02,365.11,111.0,106.1,0.507,3814.7999999997,3842.2999999997,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990107,5899.00
06/28/2014 17:15,1,4.485,ACTIVE,214.8,346.52,60.00,1403990104,"040051121000095","019011112586793",22.44,41,0.444,315.75,361.29,100.1,94.9,0.456,3404.9999999999,3429.6999999999,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990108,5900.00
06/28/2014 17:15,1,2.879,ACTIVE,214.5,334.16,60.00,1403990104,"033051125000132","019011112586793",32.81,38,0.414,316.44,361.25,94.0,88.7,0.436,5158.9000000358,5182,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990109,5901.00
06/28/2014 17:15,1,2.829,ACTIVE,214.9,350.87,60.00,1403990104,"033051125000135","019011112586793",32.92,40,0.415,316.38,360.66,92.6,88.9,0.429,3211.3999999642,3234.3999999642,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990111,5902.00
06/28/2014 17:15,1,4.498,ACTIVE,214.1,319.59,60.00,1403990104,"040051121000116","019011112586793",24.83,36,0.494,313.86,364.22,111.1,105.2,0.509,3759.4000000115,3786.6000000115,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990112,5903.00
06/28/2014 17:15,1,4.496,ACTIVE,214.9,340.40,60.00,1403990104,"040051121000068","019011112586793",22.42,40,0.446,314.94,361.99,100.3,95.4,0.464,3450.4,3475.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990113,5904.00
06/28/2014 17:15,1,3.297,ACTIVE,215.2,358.86,60.03,1403990104,"033051125000118","019011112586793",37.72,40,0.554,313.41,368.69,123.7,118.6,0.561,5332.600000024,5363.3000000121,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990114,5905.00
06/28/2014 17:15,1,3.259,ACTIVE,214.5,344.38,60.00,1403990104,"033051125000150","019011112586793",37.97,40,0.554,313.38,368.53,123.1,118.3,0.562,4252.4000000003,4283.1000000003,104,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990116,5906.00
06/28/2014 17:15,1,4.496,ACTIVE,215.0,325.55,60.00,1403990104,"040051121000185","019011112586793",24.56,40,0.490,315.78,364.81,109.9,105.0,0.503,6734.8000000244,6762.1000000363,94,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990117,5907.00
06/28/2014 17:15,1,4.546,ACTIVE,214.5,354.71,60.03,1403990104,"040051121000195","019011112586793",24.46,39,0.492,311.29,366.67,110.6,105.3,0.506,3791.7999999999,3819.0999999999,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990118,5908.00
06/28/2014 17:15,2,4.717,ACTIVE,217.58,357.98,60.012,1403990104,"274151322000083","019011112586793",27.41,51.50,0,332.43,376.31,131.1,124.6,0.517,171121.9,171121.9,13671,0,0,0,L,1151911521,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990120,5909.00
06/28/2014 17:15,2,4.895,ACTIVE,218.48,348.96,60.006,1403990104,"274151322000076","019011112586793",27.83,54.30,0,333.63,377.82,137.9,131.2,0.530,176249.5,176249.5,13628,0,0,0,L,1151911521,1,123.81,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990122,5910.00
06/28/2014 17:15,2,3.104,ACTIVE,218.26,414.49,60.012,1403990104,"274151322000094","019011112586793",37.17,52.80,0,380.82,432.52,116.8,110.8,0.451,114428.4,114428.4,13963,0,0,0,L,1151911521,1,123.36,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990123,5911.00
06/28/2014 17:15,2,4.639,ACTIVE,217.80,344.76,60.022,1403990104,"274151322000052","019011112586793",27.43,53.80,0,332.13,375.71,128.7,122.3,0.491,171593.2,171593.2,13598,0,0,0,L,1151911521,1,123.36,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990124,5912.00
06/28/2014 17:15,2,4.658,ACTIVE,218.03,357.98,59.980,1403990104,"274151322000085","019011112586793",27.08,51.30,0,332.73,375.11,127.7,121.3,0.486,170546.0,170546.0,13562,0,0,0,L,1151911521,1,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990125,5913.00
06/28/2014 17:15,2,4.639,ACTIVE,217.80,359.18,60.006,1403990104,"274151322000087","019011112586793",26.10,77.70,0,332.43,374.51,122.6,116.4,0.464,163478.1,163478.1,13613,0,0,0,L,1151911521,1,123.81,125.17,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990126,5914.00
06/28/2014 17:15,2,4.551,ACTIVE,218.03,350.77,60.012,1403990104,"274151322000088","019011112586793",27.14,52.50,0,332.43,375.41,125.0,118.7,0.468,165407.5,165407.5,13585,0,0,0,L,1151911521,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990127,5915.00
06/28/2014 17:15,2,5.018,ACTIVE,217.58,348.66,60.033,1403990104,"274151322000095","019011112586793",27.45,52.80,0,332.43,378.72,139.4,132.6,0.526,174490.1,174490.1,13623,0,0,0,L,1151911521,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990128,5916.00
06/28/2014 17:15,2,3.158,ACTIVE,218.71,408.78,60.001,1403990104,"274151322000068","019011112586793",36.70,53.30,0,382.03,437.63,118.1,112.0,0.451,112448.5,112448.5,14009,0,0,0,L,1151911521,1,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990129,5917.00
06/28/2014 17:15,2,4.619,ACTIVE,217.80,346.26,60.006,1403990104,"274151322000054","019011112586793",27.17,55.50,0,332.43,376.31,127.1,120.7,0.482,168980.5,168980.5,13713,0,0,0,L,1151911521,1,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403990130,5918.00
06/28/2014 17:30,1,4.111,ACTIVE,214.4,334.06,60.00,1403991003,"040051121000097","019011112586793",24.91,40,0.455,315.57,363.13,101.9,97.3,0.466,3842.2999999997,3867.6999999997,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991006,5919.00
06/28/2014 17:30,1,4.116,ACTIVE,214.3,340.97,60.03,1403991003,"040051121000095","019011112586793",22.53,41,0.406,315.56,358.11,92.2,86.9,0.424,3429.6999999999,3452.1999999999,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991007,5920.00
06/28/2014 17:30,1,2.608,ACTIVE,214.6,350.30,60.00,1403991003,"033051125000132","019011112586793",33.22,38,0.381,316.05,357.66,86.2,81.6,0.403,5182,5203.1999999881,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991009,5921.00
06/28/2014 17:30,1,2.603,ACTIVE,214.6,323.00,60.03,1403991003,"033051125000135","019011112586793",32.81,40,0.380,316.72,357.24,85.0,81.4,0.397,3234.3999999642,3255.6999999642,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991010,5922.00
06/28/2014 17:30,1,4.125,ACTIVE,213.6,342.59,60.03,1403991003,"040051121000116","019011112586793",24.82,36,0.454,314.43,361.08,101.9,96.7,0.469,3786.6000000115,3811.8000000115,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991011,5923.00
06/28/2014 17:30,1,4.109,ACTIVE,214.2,350.91,60.00,1403991003,"040051121000068","019011112586793",22.51,39,0.409,315.26,359.33,92.0,87.2,0.430,3475.1,3497.8,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991012,5924.00
06/28/2014 17:30,1,2.964,ACTIVE,214.1,322.19,60.03,1403991003,"033051125000118","019011112586793",38.33,39,0.507,314.54,366.09,113.0,108.1,0.518,5363.3000000121,5391.4000000359,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991014,5925.00
06/28/2014 17:30,1,2.994,ACTIVE,213.9,346.83,60.03,1403991003,"033051125000150","019011112586793",37.80,40,0.508,313.95,365.52,112.6,108.2,0.515,4283.1000000003,4311.3000000003,106,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991015,5926.00
06/28/2014 17:30,1,4.108,ACTIVE,214.6,353.43,60.00,1403991003,"040051121000185","019011112586793",24.59,39,0.450,316.35,362.56,100.5,96.1,0.465,6762.1000000363,6787.2000000005,96,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991016,5927.00
06/28/2014 17:30,1,4.125,ACTIVE,213.4,340.05,60.00,1403991003,"040051121000195","019011112586793",24.62,39,0.450,315.45,360.67,101.1,95.8,0.463,3819.0999999999,3844.0999999999,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991018,5928.00
06/28/2014 17:30,2,4.348,ACTIVE,216.67,350.77,59.996,1403991003,"274151322000083","019011112586793",27.35,50.60,0,332.73,374.51,120.5,114.4,0.477,171151.7,171151.7,13672,0,0,0,L,1151911521,1,122.91,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991019,5929.00
06/28/2014 17:30,2,4.514,ACTIVE,217.58,346.56,60.006,1403991003,"274151322000076","019011112586793",27.71,53.30,0,333.33,375.11,126.6,120.3,0.491,176280.9,176280.9,13629,0,0,0,L,1151911521,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991021,5930.00
06/28/2014 17:30,2,2.828,ACTIVE,217.13,401.56,60.006,1403991003,"274151322000094","019011112586793",37.27,51.80,0,379.62,434.33,106.5,100.9,0.411,114454.9,114454.9,13964,0,0,0,L,1151911521,1,122.91,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991022,5931.00
06/28/2014 17:30,2,4.242,ACTIVE,216.90,346.26,60.006,1403991003,"274151322000052","019011112586793",27.47,52.50,0,333.03,373.31,118.0,111.9,0.451,171622.5,171622.5,13599,0,0,0,L,1151911521,1,122.68,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991023,5932.00
06/28/2014 17:30,2,4.268,ACTIVE,216.90,349.26,60.001,1403991003,"274151322000085","019011112586793",27.15,50.40,0,333.33,373.31,117.1,111.1,0.442,170575.1,170575.1,13563,0,0,0,L,1151911521,1,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991024,5933.00
06/28/2014 17:30,2,4.246,ACTIVE,216.67,351.67,59.996,1403991003,"274151322000087","019011112586793",26.28,75.00,0,333.63,372.41,112.8,107.0,0.424,163506.0,163506.0,13614,0,0,0,L,1151911521,1,123.36,124.72,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991025,5934.00
06/28/2014 17:30,2,4.172,ACTIVE,216.90,345.66,60.006,1403991003,"274151322000088","019011112586793",27.17,51.30,0,332.73,373.61,114.9,109.0,0.429,165436.0,165436.0,13586,0,0,0,L,1151911521,1,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991026,5935.00
06/28/2014 17:30,2,4.598,ACTIVE,216.67,348.36,60.001,1403991003,"274151322000095","019011112586793",27.57,50.60,0,333.03,376.31,128.3,121.9,0.477,174521.9,174521.9,13624,0,0,0,L,1151911521,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991027,5936.00
06/28/2014 17:30,2,2.893,ACTIVE,217.80,395.25,60.012,1403991003,"274151322000068","019011112586793",36.88,52.80,0,380.22,435.53,108.0,102.4,0.402,112475.2,112475.2,14010,0,0,0,L,1151911521,1,123.59,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991028,5937.00
06/28/2014 17:30,2,4.236,ACTIVE,216.67,353.47,60.001,1403991003,"274151322000054","019011112586793",27.15,53.30,0,333.33,374.21,116.5,110.6,0.442,169009.4,169009.4,13714,0,0,0,L,1151911521,1,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991029,5938.00
06/28/2014 17:45,1,3.691,ALERT,214.8,347.90,60.03,1403991904,"040051121000097","019011112586793",24.99,39,0.409,314.87,358.82,91.8,87.6,0.427,3867.6999999997,3890.6999999997,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403991907,5939.00
06/28/2014 17:45,1,3.702,ALERT,214.2,335.31,60.00,1403991904,"040051121000095","019011112586793",22.60,40,0.365,316.34,355.38,83.2,77.9,0.383,3452.1999999999,3472.6999999999,92,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403991908,5940.00
06/28/2014 17:45,1,2.348,ACTIVE,214.4,322.89,60.00,1403991904,"033051125000132","019011112586793",33.17,38,0.340,316.49,355.04,77.5,72.7,0.364,5203.1999999881,5222.3000000119,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991910,5941.00
06/28/2014 17:45,1,2.322,ACTIVE,215.1,323.93,60.00,1403991904,"033051125000135","019011112586793",33.15,39,0.341,317.09,354.89,76.6,73.2,0.362,3255.6999999642,3274.8999999642,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991911,5942.00
06/28/2014 17:45,1,3.706,ACTIVE,213.7,335.78,60.00,1403991904,"040051121000116","019011112586793",24.98,35,0.408,314.36,358.24,92.1,86.7,0.426,3811.8000000115,3834.6000000115,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991912,5943.00
06/28/2014 17:45,1,3.668,ACTIVE,214.4,345.98,60.00,1403991904,"040051121000068","019011112586793",22.72,38,0.367,315.64,355.93,82.9,78.4,0.391,3497.8,3518.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991914,5944.00
06/28/2014 17:45,1,2.707,ACTIVE,214.9,335.68,60.00,1403991904,"033051125000118","019011112586793",37.71,38,0.451,313.44,362.81,101.6,96.8,0.469,5391.4000000359,5417.0000000001,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991915,5945.00
06/28/2014 17:45,1,2.659,ACTIVE,214.9,321.40,60.00,1403991904,"033051125000150","019011112586793",38.22,39,0.455,314.61,361.35,101.1,97.5,0.466,4311.3000000003,4336.9000000003,108,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991916,5946.00
06/28/2014 17:45,1,3.710,ACTIVE,214.7,333.52,60.00,1403991904,"040051121000185","019011112586793",24.46,38,0.401,316.10,356.96,90.3,86.1,0.422,6787.2000000005,6809.8999999886,98,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991918,5947.00
06/28/2014 17:45,1,3.686,ACTIVE,213.6,344.49,60.00,1403991904,"040051121000195","019011112586793",24.72,38,0.402,314.56,357.50,90.6,85.6,0.424,3844.0999999999,3866.7999999999,92,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991920,5948.00
06/28/2014 17:45,2,3.926,ACTIVE,216.67,348.96,59.990,1403991904,"274151322000083","019011112586793",27.39,49.80,0,333.93,370.90,109.0,103.2,0.438,171178.9,171178.9,13673,0,0,0,L,1151911521,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991921,5949.00
06/28/2014 17:45,2,4.016,ACTIVE,217.35,357.08,59.975,1403991904,"274151322000076","019011112586793",28.13,51.80,0,334.54,373.31,114.4,108.5,0.442,176309.5,176309.5,13630,0,0,0,L,1151911521,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991923,5950.00
06/28/2014 17:45,2,2.504,ACTIVE,216.90,406.67,59.985,1403991904,"274151322000094","019011112586793",37.97,50.60,0,380.22,434.63,96.3,91.1,0.371,114478.9,114478.9,13965,0,0,0,L,1151911521,1,122.91,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991924,5951.00
06/28/2014 17:45,2,3.812,ACTIVE,216.90,353.47,59.985,1403991904,"274151322000052","019011112586793",27.63,51.50,0,333.63,370.90,106.6,101.0,0.407,171649.1,171649.1,13600,0,0,0,L,1151911521,1,123.14,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991925,5952.00
06/28/2014 17:45,2,3.803,ACTIVE,217.13,348.36,59.996,1403991904,"274151322000085","019011112586793",27.43,49.00,0,334.24,370.30,105.6,100.0,0.398,170601.5,170601.5,13564,0,0,0,L,1151911521,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991926,5953.00
06/28/2014 17:45,2,3.818,ACTIVE,216.67,355.58,59.985,1403991904,"274151322000087","019011112586793",26.38,72.70,0,333.63,368.80,102.0,96.5,0.384,163531.4,163531.4,13615,0,0,0,L,1151911521,1,123.59,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991927,5954.00
06/28/2014 17:45,2,3.729,ACTIVE,216.67,354.97,59.969,1403991904,"274151322000088","019011112586793",27.33,50.40,0,333.63,369.40,103.2,97.7,0.384,165461.8,165461.8,13587,0,0,0,L,1151911521,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991928,5955.00
06/28/2014 17:45,2,4.150,ACTIVE,216.67,357.08,59.990,1403991904,"274151322000095","019011112586793",27.67,50.00,0,333.63,372.41,116.2,110.2,0.433,174551.0,174551.0,13625,0,0,0,L,1151911521,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991928,5956.00
06/28/2014 17:45,2,2.467,ACTIVE,217.58,418.09,59.980,1403991904,"274151322000068","019011112586793",38.47,52.30,0,381.42,435.23,95.0,89.8,0.349,112499.4,112499.4,14011,0,0,0,L,1151911521,1,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991930,5957.00
06/28/2014 17:45,2,3.793,ACTIVE,216.90,346.56,59.959,1403991904,"274151322000054","019011112586793",27.35,52.80,0,333.63,370.30,105.0,99.5,0.402,169035.7,169035.7,13715,0,0,0,L,1151911521,1,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403991931,5958.00
06/28/2014 18:00,1,3.242,ACTIVE,216.2,351.16,60.07,1403992804,"040051121000097","019011112586793",25.21,38,0.358,315.55,356.39,81.3,77.2,0.384,3890.6999999997,3911.1999999997,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992806,5959.00
06/28/2014 18:00,1,3.303,ACTIVE,215.1,338.19,60.07,1403992804,"040051121000095","019011112586793",22.51,40,0.319,316.01,353.19,73.9,68.5,0.345,3472.6999999999,3490.9999999999,95,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992808,5960.00
06/28/2014 18:00,1,2.073,ACTIVE,215.2,328.49,60.03,1403992804,"033051125000132","019011112586793",33.20,37,0.297,316.93,352.73,68.5,63.8,0.325,5222.3000000119,5239.4000000357,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992809,5961.00
06/28/2014 18:00,1,2.054,ACTIVE,216.0,343.43,60.03,1403992804,"033051125000135","019011112586793",33.16,38,0.297,316.27,352.33,67.7,64.1,0.326,3274.8999999642,3291.7999999642,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992810,5962.00
06/28/2014 18:00,1,3.295,ACTIVE,214.6,325.62,60.07,1403992804,"040051121000116","019011112586793",24.90,35,0.357,315.56,356.91,81.6,76.5,0.382,3834.6000000115,3854.8000000115,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992811,5963.00
06/28/2014 18:00,1,3.208,ACTIVE,215.3,325.89,60.03,1403992804,"040051121000068","019011112586793",22.98,38,0.322,315.80,353.29,73.3,69.1,0.347,3518.5,3536.8,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992813,5964.00
06/28/2014 18:00,1,2.362,ACTIVE,215.1,341.89,60.03,1403992804,"033051125000118","019011112586793",38.27,38,0.399,314.77,359.24,89.9,85.5,0.412,5417.0000000001,5439.6000000239,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992814,5965.00
06/28/2014 18:00,1,2.372,ACTIVE,215.2,338.82,60.03,1403992804,"033051125000150","019011112586793",37.88,38,0.398,314.38,361.10,89.4,85.3,0.421,4336.9000000003,4359.6000000003,110,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992815,5966.00
06/28/2014 18:00,1,3.240,ACTIVE,215.4,328.11,60.03,1403992804,"040051121000185","019011112586793",24.68,38,0.351,315.92,356.40,79.6,75.4,0.376,6809.8999999886,6830.0000000124,100,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992817,5967.00
06/28/2014 18:00,1,3.249,ACTIVE,215.1,324.12,60.03,1403992804,"040051121000195","019011112586793",24.68,38,0.351,315.70,356.32,79.8,75.3,0.373,3866.7999999999,3886.7999999999,94,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992818,5968.00
06/28/2014 18:00,2,3.455,ACTIVE,217.80,354.67,60.033,1403992804,"274151322000083","019011112586793",27.71,48.00,0,333.03,367.00,96.9,91.6,0.389,171203.3,171203.3,13674,0,0,0,L,1151911521,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992819,5969.00
06/28/2014 18:00,2,3.574,ACTIVE,218.71,351.67,60.028,1403992804,"274151322000076","019011112586793",28.07,50.40,0,334.24,368.50,101.5,96.0,0.389,176335.0,176335.0,13631,0,0,0,L,1151911521,1,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992821,5970.00
06/28/2014 18:00,2,2.232,ACTIVE,218.26,407.57,60.028,1403992804,"274151322000094","019011112586793",37.61,50.20,0,382.33,433.72,83.9,79.0,0.323,114500.1,114500.1,13966,0,0,0,L,1151911521,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992822,5971.00
06/28/2014 18:00,2,3.354,ACTIVE,217.80,355.88,60.033,1403992804,"274151322000052","019011112586793",27.77,49.80,0,333.63,366.70,94.4,89.2,0.358,171672.9,171672.9,13601,0,0,0,L,1151911521,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992823,5972.00
06/28/2014 18:00,2,3.369,ACTIVE,218.03,356.78,60.028,1403992804,"274151322000085","019011112586793",27.47,47.50,0,334.54,366.40,93.5,88.4,0.349,170625.0,170625.0,13565,0,0,0,L,1151911521,1,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992824,5973.00
06/28/2014 18:00,2,3.377,ACTIVE,217.80,351.07,60.022,1403992804,"274151322000087","019011112586793",26.58,69.70,0,333.33,365.19,90.9,85.8,0.349,163554.2,163554.2,13616,0,0,0,L,1151911521,1,124.27,124.94,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992825,5974.00
06/28/2014 18:00,2,3.281,ACTIVE,217.80,353.77,60.038,1403992804,"274151322000088","019011112586793",27.43,48.30,0,333.03,365.80,91.2,86.1,0.340,165484.7,165484.7,13588,0,0,0,L,1151911521,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992826,5975.00
06/28/2014 18:00,2,3.637,ACTIVE,218.03,356.78,60.065,1403992804,"274151322000095","019011112586793",28.05,48.30,0,333.63,369.40,103.3,97.8,0.380,174576.9,174576.9,13626,0,0,0,L,1151911521,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992827,5976.00
06/28/2014 18:00,2,2.234,ACTIVE,218.71,409.08,60.038,1403992804,"274151322000068","019011112586793",37.85,50.60,0,381.42,434.63,85.8,80.9,0.323,112520.9,112520.9,14012,0,0,0,L,1151911521,1,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992828,5977.00
06/28/2014 18:00,2,3.328,ACTIVE,217.80,348.66,60.054,1403992804,"274151322000054","019011112586793",27.63,50.40,0,333.63,366.40,93.1,88.0,0.349,169059.0,169059.0,13716,0,0,0,L,1151911521,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403992829,5978.00
06/28/2014 18:15,1,2.816,ACTIVE,215.2,339.13,60.03,1403993705,"040051121000097","019011112586793",25.14,38,0.311,316.73,354.68,70.4,66.7,0.335,3911.1999999997,3928.9999999997,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993707,5979.00
06/28/2014 18:15,1,3.005,ACTIVE,214.6,411.74,60.00,1403993705,"040051121000095","019011112586793",20.63,39,0.316,296.36,446.57,61.6,66.6,0.109,3490.9999999999,3506.6999999999,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993709,5980.00
06/28/2014 18:15,1,1.896,ACTIVE,214.7,374.84,60.03,1403993705,"033051125000132","019011112586793",29.16,36,0.329,302.08,450.63,55.0,57.6,0.165,5239.4000000357,5252.9000000357,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993710,5981.00
06/28/2014 18:15,1,1.862,ACTIVE,215.3,348.79,60.03,1403993705,"033051125000135","019011112586793",29.54,38,0.307,303.35,451.66,54.7,41.2,0.391,3291.7999999642,3305.2999999642,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993711,5982.00
06/28/2014 18:15,1,2.854,ACTIVE,214.2,321.23,60.00,1403993705,"040051121000116","019011112586793",24.99,35,0.309,314.11,353.44,70.9,66.1,0.334,3854.8000000115,3872.4000000115,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993712,5983.00
06/28/2014 18:15,1,3.008,ACTIVE,214.8,349.84,60.03,1403993705,"040051121000068","019011112586793",18.47,38,0.265,300.56,451.61,55.3,41.8,0.391,3536.8,3552.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993714,5984.00
06/28/2014 18:15,1,2.053,ACTIVE,214.9,343.37,60.03,1403993705,"033051125000118","019011112586793",38.09,37,0.342,316.29,357.64,77.8,73.3,0.366,5439.6000000239,5459.4000000358,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993715,5985.00
06/28/2014 18:15,1,2.041,ALERT,215.1,325.60,60.00,1403993705,"033051125000150","019011112586793",38.10,38,0.344,316.27,356.28,77.4,73.9,0.367,4359.6000000003,4379.3000000003,112,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403993717,5986.00
06/28/2014 18:15,1,2.778,ACTIVE,215.2,330.28,60.00,1403993705,"040051121000185","019011112586793",24.72,38,0.301,316.84,353.03,68.3,64.5,0.325,6830.0000000124,6847.3999999886,102,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993718,5987.00
06/28/2014 18:15,1,2.808,ACTIVE,214.7,328.06,60.00,1403993705,"040051121000195","019011112586793",24.62,37,0.300,315.46,352.32,68.8,64.2,0.328,3886.7999999999,3903.9999999999,96,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993719,5988.00
06/28/2014 18:15,2,3.027,ACTIVE,217.80,355.58,60.006,1403993705,"274151322000083","019011112586793",27.53,46.80,0,334.24,366.10,84.4,79.5,0.336,171224.6,171224.6,13675,0,0,0,L,1151911521,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993721,5989.00
06/28/2014 18:15,2,3.096,ACTIVE,218.03,355.88,60.006,1403993705,"274151322000076","019011112586793",28.15,48.80,0,334.54,365.80,88.2,83.2,0.336,176357.4,176357.4,13632,0,0,0,L,1151911521,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993722,5990.00
06/28/2014 18:15,2,1.924,ACTIVE,218.03,409.98,60.006,1403993705,"274151322000094","019011112586793",37.31,46.60,0,383.53,449.65,73.0,68.5,0.513,114518.6,114518.6,13967,0,0,0,L,1151911521,1,123.59,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993724,5991.00
06/28/2014 18:15,2,2.932,ACTIVE,217.58,349.86,60.001,1403993705,"274151322000052","019011112586793",27.59,48.80,0,333.93,364.59,81.8,77.1,0.309,171693.6,171693.6,13602,0,0,0,L,1151911521,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993724,5992.00
06/28/2014 18:15,2,2.920,ACTIVE,218.03,352.27,60.001,1403993705,"274151322000085","019011112586793",27.39,46.20,0,334.84,364.89,81.0,76.3,0.301,170645.6,170645.6,13566,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993725,5993.00
06/28/2014 18:15,2,2.932,ACTIVE,217.80,355.58,59.980,1403993705,"274151322000087","019011112586793",26.62,67.70,0,334.54,363.99,79.0,74.4,0.296,163574.1,163574.1,13617,0,0,0,L,1151911521,1,124.04,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993726,5994.00
06/28/2014 18:15,2,2.824,ACTIVE,217.80,354.37,60.001,1403993705,"274151322000088","019011112586793",27.45,47.00,0,334.54,364.89,78.6,74.0,0.292,165504.7,165504.7,13589,0,0,0,L,1151911521,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993727,5995.00
06/28/2014 18:15,2,3.189,ACTIVE,217.80,356.78,60.038,1403993705,"274151322000095","019011112586793",27.91,47.80,0,334.54,367.90,90.1,85.0,0.345,174599.8,174599.8,13627,0,0,0,L,1151911521,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993729,5996.00
06/28/2014 18:15,2,2.012,ACTIVE,218.48,398.26,60.017,1403993705,"274151322000068","019011112586793",36.20,47.50,0,379.92,446.05,74.2,69.7,0.495,112539.6,112539.6,14013,0,0,0,L,1151911521,1,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993730,5997.00
06/28/2014 18:15,2,2.902,ACTIVE,217.80,353.17,59.990,1403993705,"274151322000054","019011112586793",27.41,49.30,0,334.54,365.49,80.6,75.9,0.309,169079.5,169079.5,13717,0,0,0,L,1151911521,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403993731,5998.00
06/28/2014 18:30,1,2.561,ACTIVE,214.3,347.70,60.00,1403994606,"040051121000097","019011112586793",21.71,38,0.309,299.62,451.09,55.3,56.0,0.390,3928.9999999997,3943.1999999997,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994608,5999.00
06/28/2014 18:30,1,2.453,ACTIVE,213.7,395.53,60.00,1403994606,"040051121000095","019011112586793",22.85,38,0.355,294.87,446.71,55.8,57.3,0.194,3506.6999999999,3519.2999999999,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994609,6000.00
06/28/2014 18:30,1,1.531,ACTIVE,213.5,441.40,60.00,1403994606,"033051125000132","019011112586793",33.55,36,0.314,301.60,449.04,51.1,49.0,0.126,5252.9000000357,5265.199999988,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994611,6001.00
06/28/2014 18:30,1,1.504,ACTIVE,213.9,374.80,60.00,1403994606,"033051125000135","019011112586793",33.34,37,0.300,300.77,449.23,49.9,39.3,0.352,3305.2999999642,3317.4999999642,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994612,6002.00
06/28/2014 18:30,1,2.579,ACTIVE,213.4,343.65,60.00,1403994606,"040051121000116","019011112586793",23.20,34,0.298,296.51,448.31,59.5,43.9,0.382,3872.4000000115,3886.8000000115,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994613,6003.00
06/28/2014 18:30,1,2.380,ACTIVE,213.8,362.97,60.00,1403994606,"040051121000068","019011112586793",23.07,37,0.292,300.12,449.05,54.6,62.9,0.189,3552.5,3565,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994614,6004.00
06/28/2014 18:30,1,1.777,ACTIVE,213.6,340.03,60.00,1403994606,"033051125000118","019011112586793",38.01,37,0.295,315.54,353.13,67.2,62.8,0.323,5459.4000000358,5476.1999999881,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994616,6005.00
06/28/2014 18:30,1,1.764,ACTIVE,213.9,342.25,60.00,1403994606,"033051125000150","019011112586793",38.12,38,0.298,316.32,353.18,66.9,63.6,0.321,4379.3000000003,4396.3000000003,115,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994617,6006.00
06/28/2014 18:30,1,2.488,ACTIVE,214.2,319.97,60.00,1403994606,"040051121000185","019011112586793",22.39,37,0.327,301.34,451.67,55.4,53.1,0.366,6847.3999999886,6861.0000000124,104,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994618,6007.00
06/28/2014 18:30,1,2.562,ACTIVE,213.8,415.97,60.00,1403994606,"040051121000195","019011112586793",21.72,37,0.265,299.41,450.40,55.4,57.7,0.081,3903.9999999999,3917.7999999999,98,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994620,6008.00
06/28/2014 18:30,2,2.617,ACTIVE,215.54,353.77,59.969,1403994606,"274151322000083","019011112586793",27.59,43.80,0,327.62,378.42,73.1,68.6,0.521,171243.0,171243.0,13676,0,0,0,L,1151911521,1,122.23,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994621,6009.00
06/28/2014 18:30,2,2.662,ACTIVE,216.45,348.06,59.959,1403994606,"274151322000076","019011112586793",28.25,46.40,0,329.73,379.02,76.1,71.5,0.521,176376.6,176376.6,13633,0,0,0,L,1151911521,1,122.68,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994623,6010.00
06/28/2014 18:30,2,1.674,ACTIVE,216.00,404.57,59.985,1403994606,"274151322000094","019011112586793",37.49,44.50,0,374.21,440.04,63.7,59.5,0.433,114534.4,114534.4,13968,0,0,0,L,1151911521,1,122.23,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994624,6011.00
06/28/2014 18:30,2,2.523,ACTIVE,215.32,347.16,59.996,1403994606,"274151322000052","019011112586793",27.59,45.50,0,331.83,385.33,70.5,66.2,0.482,171711.4,171711.4,13603,0,0,0,L,1151911521,1,122.01,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994625,6012.00
06/28/2014 18:30,2,2.498,ACTIVE,216.00,355.58,59.990,1403994606,"274151322000085","019011112586793",27.47,43.60,0,329.43,388.04,69.5,65.2,0.468,170663.1,170663.1,13567,0,0,0,L,1151911521,1,122.91,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994626,6013.00
06/28/2014 18:30,2,2.520,ACTIVE,215.77,348.36,59.990,1403994606,"274151322000087","019011112586793",26.76,62.30,0,331.23,389.84,68.3,64.0,0.468,163591.3,163591.3,13618,0,0,0,L,1151911521,1,122.46,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994627,6014.00
06/28/2014 18:30,2,2.422,ACTIVE,215.54,359.78,59.990,1403994606,"274151322000088","019011112586793",27.49,44.00,0,330.33,387.14,67.4,63.2,0.455,165521.7,165521.7,13590,0,0,0,L,1151911521,1,122.91,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994627,6015.00
06/28/2014 18:30,2,2.785,ACTIVE,216.00,361.59,59.990,1403994606,"274151322000095","019011112586793",27.75,45.30,0,329.43,379.62,78.3,73.7,0.539,174619.5,174619.5,13628,0,0,0,L,1151911521,1,122.68,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994629,6016.00
