ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 18:30,2,1.660,ACTIVE,216.67,406.67,59.985,1403994606,"274151322000068","019011112586793",37.65,45.80,0,370.30,442.74,64.3,60.1,0.451,112555.5,112555.5,14014,0,0,0,L,1151911521,1,122.91,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994630,6017.00
06/28/2014 18:30,2,2.479,ACTIVE,215.32,360.99,59.996,1403994606,"274151322000054","019011112586793",27.57,46.00,0,327.32,388.64,69.2,64.9,0.482,169096.9,169096.9,13718,0,0,0,L,1151911521,1,122.46,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403994630,6018.00
06/28/2014 18:45,1,2.064,ACTIVE,212.9,403.07,60.00,1403995504,"040051121000097","019011112586793",25.57,37,0.262,300.13,449.36,52.5,56.3,0.256,3943.1999999997,3954.4999999997,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995506,6019.00
06/28/2014 18:45,1,2.132,ACTIVE,212.9,347.12,60.03,1403995504,"040051121000095","019011112586793",22.86,38,0.311,298.96,446.39,48.5,49.5,0.360,3519.2999999999,3529.7999999999,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995508,6020.00
06/28/2014 18:45,1,1.327,ACTIVE,213.3,345.23,60.03,1403995504,"033051125000132","019011112586793",33.44,35,0.279,304.68,447.59,44.1,45.9,0.339,5265.199999988,5275.1000000238,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995509,6021.00
06/28/2014 18:45,1,1.244,ACTIVE,213.2,345.27,60.03,1403995504,"033051125000135","019011112586793",34.01,37,0.280,318.24,446.21,42.1,44.3,0.316,3317.4999999642,3327.2999999642,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995510,6022.00
06/28/2014 18:45,1,2.106,ACTIVE,212.7,360.34,60.03,1403995504,"040051121000116","019011112586793",25.36,34,0.343,295.21,448.33,53.1,55.9,0.183,3886.8000000115,3897.9000000115,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995512,6023.00
06/28/2014 18:45,1,2.052,ACTIVE,212.7,344.04,60.03,1403995504,"040051121000068","019011112586793",22.98,37,0.295,302.44,449.26,46.9,48.7,0.378,3565,3575.7,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995513,6024.00
06/28/2014 18:45,1,1.591,ACTIVE,213.0,389.69,60.03,1403995504,"033051125000118","019011112586793",34.86,36,0.290,299.76,449.02,55.2,59.3,0.128,5476.1999999881,5489.1999999881,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995514,6025.00
06/28/2014 18:45,1,1.585,ACTIVE,213.5,410.19,60.03,1403995504,"033051125000150","019011112586793",34.76,37,0.291,298.99,452.46,54.8,50.1,0.093,4396.3000000003,4409.3000000003,117,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995515,6026.00
06/28/2014 18:45,1,2.000,ACTIVE,213.3,433.50,60.03,1403995504,"040051121000185","019011112586793",24.80,36,0.296,300.65,449.14,49.3,38.3,0.104,6861.0000000124,6872.0000000124,106,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995517,6027.00
06/28/2014 18:45,1,2.036,ACTIVE,212.7,402.25,60.03,1403995504,"040051121000195","019011112586793",24.78,36,0.326,299.36,448.83,50.2,52.2,0.317,3917.7999999999,3928.7999999999,100,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995518,6028.00
06/28/2014 18:45,2,2.268,ACTIVE,215.32,356.78,60.017,1403995504,"274151322000083","019011112586793",27.81,41.30,0,332.73,377.52,63.8,59.7,0.468,171257.8,171257.8,13677,0,0,0,L,1151911521,1,121.78,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995519,6029.00
06/28/2014 18:45,2,2.297,ACTIVE,215.54,360.99,60.017,1403995504,"274151322000076","019011112586793",28.43,43.40,0,333.93,379.32,66.1,61.9,0.464,176392.0,176392.0,13634,0,0,0,L,1151911521,1,122.46,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995521,6030.00
06/28/2014 18:45,2,1.441,ACTIVE,215.32,405.17,60.012,1403995504,"274151322000094","019011112586793",37.31,43.00,0,335.74,434.02,54.1,50.3,0.367,114547.0,114547.0,13969,0,0,0,L,1151911521,1,122.01,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995522,6031.00
06/28/2014 18:45,2,2.184,ACTIVE,214.87,358.28,60.017,1403995504,"274151322000052","019011112586793",27.67,43.20,0,332.13,376.62,61.2,57.2,0.424,171725.7,171725.7,13604,0,0,0,L,1151911521,1,121.78,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995523,6032.00
06/28/2014 18:45,2,2.156,ACTIVE,215.09,359.18,60.017,1403995504,"274151322000085","019011112586793",27.51,41.50,0,331.53,376.01,60.1,56.1,0.407,170677.2,170677.2,13568,0,0,0,L,1151911521,1,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995524,6033.00
06/28/2014 18:45,2,2.170,ACTIVE,215.32,350.77,60.001,1403995504,"274151322000087","019011112586793",27.08,58.80,0,332.13,375.41,59.5,55.5,0.407,163605.1,163605.1,13619,0,0,0,L,1151911521,1,122.46,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995525,6034.00
06/28/2014 18:45,2,2.080,ACTIVE,214.87,355.28,59.980,1403995504,"274151322000088","019011112586793",27.59,42.00,0,330.93,375.11,58.1,54.1,0.389,165535.3,165535.3,13591,0,0,0,L,1151911521,1,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995526,6035.00
06/28/2014 18:45,2,2.404,ACTIVE,215.32,361.89,60.017,1403995504,"274151322000095","019011112586793",28.03,42.00,0,332.13,380.22,68.3,64.0,0.468,174635.3,174635.3,13629,0,0,0,L,1151911521,1,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995527,6036.00
06/28/2014 18:45,2,1.471,ACTIVE,216.00,406.37,60.017,1403995504,"274151322000068","019011112586793",37.17,43.80,0,331.83,437.03,55.8,51.9,0.384,112568.4,112568.4,14015,0,0,0,L,1151911521,1,122.46,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995528,6037.00
06/28/2014 18:45,2,2.131,ACTIVE,215.09,356.18,60.017,1403995504,"274151322000054","019011112586793",27.75,43.60,0,330.63,376.31,59.9,55.9,0.407,169110.9,169110.9,13719,0,0,0,L,1151911521,1,122.01,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403995529,6038.00
06/28/2014 19:00,1,1.300,ACTIVE,213.3,362.74,60.07,1403996404,"040051121000097","019011112586793",25.34,35,0.205,303.37,448.36,32.7,25.4,0.199,3954.4999999997,3961.7999999997,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996407,6039.00
06/28/2014 19:00,1,1.539,ACTIVE,212.6,379.81,60.07,1403996404,"040051121000095","019011112586793",23.01,36,0.207,314.20,440.18,35.2,26.1,0.108,3529.7999999999,3536.0999999999,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996408,6040.00
06/28/2014 19:00,1,0.977,ACTIVE,213.4,375.82,60.07,1403996404,"033051125000132","019011112586793",33.53,34,0.198,316.98,443.32,32.6,32.8,0.082,5275.1000000238,5281.1000000238,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996409,6041.00
06/28/2014 19:00,1,0.852,ACTIVE,213.2,415.44,60.07,1403996404,"033051125000135","019011112586793",34.90,35,0.208,317.60,444.41,29.6,27.3,0.036,3327.2999999642,3333.0999999642,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996411,6042.00
06/28/2014 19:00,1,1.589,ACTIVE,212.6,386.00,60.07,1403996404,"040051121000116","019011112586793",25.20,33,0.226,301.37,446.62,39.8,30.3,0.099,3897.9000000115,3905.0000000115,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996412,6043.00
06/28/2014 19:00,1,1.541,ACTIVE,213.6,365.41,60.03,1403996404,"040051121000068","019011112586793",22.75,35,0.207,313.89,443.31,34.9,26.5,0.200,3575.7,3582,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996413,6044.00
06/28/2014 19:00,1,1.153,ACTIVE,213.2,340.61,60.03,1403996404,"033051125000118","019011112586793",37.98,35,0.273,299.03,448.29,43.6,33.7,0.346,5489.1999999881,5497.3000000119,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996414,6045.00
06/28/2014 19:00,1,1.145,ACTIVE,213.0,390.88,60.07,1403996404,"033051125000150","019011112586793",37.77,35,0.280,298.86,449.25,43.0,41.5,0.172,4409.3000000003,4417.4000000003,119,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996416,6046.00
06/28/2014 19:00,1,1.446,ACTIVE,213.4,323.92,60.03,1403996404,"040051121000185","019011112586793",24.75,35,0.227,313.95,443.38,35.6,28.9,0.274,6872.0000000124,6878.5000000124,108,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996417,6047.00
06/28/2014 19:00,1,1.436,ACTIVE,213.1,363.08,60.03,1403996404,"040051121000195","019011112586793",24.55,34,0.214,313.07,443.90,35.1,35.5,0.227,3928.7999999999,3935.4999999999,102,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996419,6048.00
06/28/2014 19:00,2,1.393,ACTIVE,215.32,347.76,60.038,1403996404,"274151322000083","019011112586793",27.71,39.30,0,330.93,370.90,39.1,35.8,0.278,171267.1,171267.1,13678,0,0,0,L,1151911521,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996420,6049.00
06/28/2014 19:00,2,1.402,ACTIVE,216.00,348.96,60.028,1403996404,"274151322000076","019011112586793",27.87,40.80,0,334.24,372.71,39.6,36.3,0.270,176401.6,176401.6,13635,0,0,0,L,1151911521,1,122.46,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996422,6050.00
06/28/2014 19:00,2,0.891,ACTIVE,215.54,397.05,60.033,1403996404,"274151322000094","019011112586793",36.84,41.00,0,362.79,431.92,33.6,30.5,0.234,114554.8,114554.8,13970,0,0,0,L,1151911521,1,122.01,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996423,6051.00
06/28/2014 19:00,2,1.320,ACTIVE,215.54,348.36,60.028,1403996404,"274151322000052","019011112586793",27.41,41.00,0,333.03,370.00,36.7,33.5,0.247,171734.6,171734.6,13605,0,0,0,L,1151911521,1,121.78,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996424,6052.00
06/28/2014 19:00,2,1.354,ACTIVE,215.54,350.47,60.033,1403996404,"274151322000085","019011112586793",27.14,39.50,0,330.63,370.00,37.3,34.1,0.243,170685.9,170685.9,13569,0,0,0,L,1151911521,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996425,6053.00
06/28/2014 19:00,2,1.318,ACTIVE,215.54,347.76,60.033,1403996404,"274151322000087","019011112586793",27.65,55.30,0,330.63,369.10,36.9,33.7,0.247,163613.7,163613.7,13620,0,0,0,L,1151911521,1,122.46,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996426,6054.00
06/28/2014 19:00,2,1.293,ACTIVE,215.32,343.85,60.006,1403996404,"274151322000088","019011112586793",26.46,40.00,0,330.33,368.50,34.7,31.6,0.230,165543.6,165543.6,13592,0,0,0,L,1151911521,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996427,6055.00
06/28/2014 19:00,2,1.490,ACTIVE,215.77,350.77,60.043,1403996404,"274151322000095","019011112586793",27.65,40.00,0,332.43,373.31,41.8,38.4,0.278,174645.2,174645.2,13630,0,0,0,L,1151911521,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996427,6056.00
06/28/2014 19:00,2,0.906,ACTIVE,216.45,393.15,60.028,1403996404,"274151322000068","019011112586793",36.42,42.00,0,365.49,433.42,33.4,30.3,0.221,112576.4,112576.4,14016,0,0,0,L,1151911521,1,122.68,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996428,6057.00
06/28/2014 19:00,2,1.344,ACTIVE,215.32,346.26,60.038,1403996404,"274151322000054","019011112586793",26.70,41.50,0,330.63,369.40,36.3,33.1,0.252,169119.6,169119.6,13720,0,0,0,L,1151911521,1,122.46,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403996430,6058.00
06/28/2014 19:15,1,1.131,ACTIVE,213.1,365.55,60.03,1403997305,"040051121000097","019011112586793",24.97,35,0.246,314.31,444.09,28.1,34.0,0.129,3961.7999999997,3968.8999999997,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997307,6059.00
06/28/2014 19:15,1,1.203,ACTIVE,212.7,375.46,60.03,1403997305,"040051121000095","019011112586793",22.31,35,0.156,309.46,440.36,26.7,14.0,0.130,3536.0999999999,3542.2999999999,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997309,6060.00
06/28/2014 19:15,1,0.722,ACTIVE,212.8,328.29,60.03,1403997305,"033051125000132","019011112586793",32.85,33,0.193,314.44,443.43,23.6,18.8,0.251,5281.1000000238,5286.8000000119,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997310,6061.00
06/28/2014 19:15,1,0.581,ACTIVE,213.3,430.54,60.03,1403997305,"033051125000135","019011112586793",34.72,34,0.154,316.63,443.97,20.0,12.6,0.018,3333.0999999642,3338.0999999642,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997311,6062.00
06/28/2014 19:15,1,1.180,ACTIVE,212.4,389.30,60.03,1403997305,"040051121000116","019011112586793",24.78,32,0.168,309.17,441.99,29.1,14.5,0.141,3905.0000000115,3912.1000000115,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997312,6063.00
06/28/2014 19:15,1,1.113,ACTIVE,213.4,327.44,60.03,1403997305,"040051121000068","019011112586793",22.42,35,0.196,314.56,443.15,24.8,22.1,0.268,3582,3588.1,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997314,6064.00
06/28/2014 19:15,1,0.838,ACTIVE,212.7,420.68,60.03,1403997305,"033051125000118","019011112586793",37.55,34,0.220,317.96,443.46,31.3,29.0,0.020,5497.3000000119,5505.1999999881,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997315,6065.00
06/28/2014 19:15,1,0.830,ACTIVE,212.2,434.34,60.03,1403997305,"033051125000150","019011112586793",37.69,35,0.201,317.46,444.46,31.1,23.3,0.013,4417.4000000003,4425.4000000003,121,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997316,6066.00
06/28/2014 19:15,1,1.032,ACTIVE,213.0,378.51,60.03,1403997305,"040051121000185","019011112586793",24.58,34,0.181,313.66,443.71,25.2,28.1,0.050,6878.5000000124,6884.8000000243,110,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997318,6067.00
06/28/2014 19:15,1,1.103,ACTIVE,212.5,327.80,60.03,1403997305,"040051121000195","019011112586793",23.99,34,0.154,313.76,443.65,26.3,13.9,0.270,3935.4999999999,3942.1999999999,104,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997319,6068.00
06/28/2014 19:15,2,1.266,ACTIVE,215.32,339.95,60.012,1403997305,"274151322000083","019011112586793",27.49,38.20,0,333.63,363.39,35.2,32.0,0.239,171276.3,171276.3,13679,0,0,0,L,1151911521,1,121.78,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997320,6069.00
06/28/2014 19:15,2,1.262,ACTIVE,216.00,342.05,60.006,1403997305,"274151322000076","019011112586793",27.81,39.50,0,334.84,363.99,35.5,32.4,0.252,176411.0,176411.0,13636,0,0,0,L,1151911521,1,122.01,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997322,6070.00
06/28/2014 19:15,2,0.781,ACTIVE,215.77,395.25,60.006,1403997305,"274151322000094","019011112586793",36.86,40.00,0,333.03,421.10,29.4,26.4,0.199,114562.4,114562.4,13971,0,0,0,L,1151911521,1,121.78,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997323,6071.00
06/28/2014 19:15,2,1.191,ACTIVE,215.09,340.55,60.012,1403997305,"274151322000052","019011112586793",27.55,39.80,0,332.73,361.59,33.2,30.2,0.217,171743.3,171743.3,13606,0,0,0,L,1151911521,1,121.55,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997324,6072.00
06/28/2014 19:15,2,1.148,ACTIVE,215.77,342.65,60.006,1403997305,"274151322000085","019011112586793",27.53,38.20,0,330.93,361.29,32.1,29.0,0.212,170694.3,170694.3,13570,0,0,0,L,1151911521,1,122.46,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997325,6073.00
06/28/2014 19:15,2,1.195,ACTIVE,215.54,343.25,60.017,1403997305,"274151322000087","019011112586793",26.82,52.80,0,329.43,361.29,32.5,29.4,0.208,163622.2,163622.2,13621,0,0,0,L,1151911521,1,122.23,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997326,6074.00
06/28/2014 19:15,2,1.115,ACTIVE,214.87,339.34,60.012,1403997305,"274151322000088","019011112586793",27.12,38.60,0,330.03,361.29,30.6,27.6,0.199,165551.6,165551.6,13593,0,0,0,L,1151911521,1,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997327,6075.00
06/28/2014 19:15,2,1.322,ACTIVE,215.54,340.85,60.012,1403997305,"274151322000095","019011112586793",27.85,38.60,0,333.63,363.99,37.2,34.0,0.239,174655.0,174655.0,13631,0,0,0,L,1151911521,1,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997328,6076.00
06/28/2014 19:15,2,0.812,ACTIVE,216.22,392.55,60.028,1403997305,"274151322000068","019011112586793",36.64,40.60,0,333.63,420.50,30.1,27.2,0.190,112584.2,112584.2,14017,0,0,0,L,1151911521,1,122.23,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997329,6077.00
06/28/2014 19:15,2,1.152,ACTIVE,215.32,340.85,59.980,1403997305,"274151322000054","019011112586793",27.39,40.00,0,333.03,362.49,32.0,28.9,0.208,169128.0,169128.0,13721,0,0,0,L,1151911521,1,122.23,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403997330,6078.00
06/28/2014 19:30,1,0.786,ACTIVE,213.3,357.15,60.00,1403998204,"040051121000097","019011112586793",24.30,34,0.149,314.36,441.95,19.0,12.2,0.073,3968.8999999997,3973.7999999997,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998207,6079.00
06/28/2014 19:30,1,0.856,ACTIVE,213.3,368.02,60.03,1403998204,"040051121000095","019011112586793",21.86,35,0.155,309.73,438.10,18.6,13.2,0.030,3542.2999999999,3546.4999999999,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998208,6080.00
06/28/2014 19:30,1,0.475,ACTIVE,213.1,383.83,60.03,1403998204,"033051125000132","019011112586793",33.16,33,0.155,315.49,441.28,15.6,11.8,0.010,5286.8000000119,5290.8000000119,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998209,6081.00
06/28/2014 19:30,1,0.354,ACTIVE,213.5,401.70,60.03,1403998204,"033051125000135","019011112586793",34.54,33,0.134,316.18,441.76,12.1,11.8,0.000,3338.0999999642,3341.2999999642,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998210,6082.00
06/28/2014 19:30,1,0.813,ACTIVE,212.4,389.15,60.03,1403998204,"040051121000116","019011112586793",24.66,32,0.140,308.99,439.76,19.9,14.8,0.012,3912.1000000115,3916.9000000115,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998212,6083.00
06/28/2014 19:30,1,0.767,ACTIVE,213.4,370.35,60.03,1403998204,"040051121000068","019011112586793",21.75,34,0.161,314.45,440.90,16.6,15.1,0.025,3588.1,3592,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998213,6084.00
06/28/2014 19:30,1,0.569,ACTIVE,213.3,408.06,60.00,1403998204,"033051125000118","019011112586793",37.33,34,0.169,315.90,443.02,21.1,17.2,0.011,5505.1999999881,5510.6999999881,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998214,6085.00
06/28/2014 19:30,1,0.566,ACTIVE,213.4,381.23,60.03,1403998204,"033051125000150","019011112586793",37.07,34,0.170,316.68,443.96,20.9,16.5,0.042,4425.4000000003,4431.1000000003,123,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998215,6086.00
06/28/2014 19:30,1,0.693,ACTIVE,213.0,394.16,60.03,1403998204,"040051121000185","019011112586793",23.67,33,0.154,314.13,441.44,16.3,15.6,0.005,6884.8000000243,6888.8999999885,112,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998217,6087.00
06/28/2014 19:30,1,0.745,ACTIVE,212.5,327.69,60.00,1403998204,"040051121000195","019011112586793",23.28,33,0.143,314.97,441.34,17.2,18.1,0.215,3942.1999999999,3946.5999999999,106,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998218,6088.00
06/28/2014 19:30,2,0.873,ACTIVE,215.32,338.44,60.012,1403998204,"274151322000083","019011112586793",27.51,37.00,0,330.33,355.28,24.3,21.5,0.159,171282.9,171282.9,13680,0,0,0,L,1151911521,1,122.23,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998219,6089.00
06/28/2014 19:30,2,0.859,ACTIVE,215.77,342.95,60.043,1403998204,"274151322000076","019011112586793",27.75,38.00,0,330.93,356.18,24.1,21.4,0.164,176417.6,176417.6,13637,0,0,0,L,1151911521,1,122.01,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998220,6090.00
06/28/2014 19:30,2,0.537,ACTIVE,215.09,384.73,60.017,1403998204,"274151322000094","019011112586793",35.90,38.80,0,331.53,421.70,19.6,16.9,0.128,114567.7,114567.7,13972,0,0,0,L,1151911521,1,122.01,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998222,6091.00
06/28/2014 19:30,2,0.824,ACTIVE,215.09,340.85,60.017,1403998204,"274151322000052","019011112586793",27.37,38.40,0,328.82,354.97,22.9,20.1,0.141,171749.5,171749.5,13607,0,0,0,L,1151911521,1,122.01,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998223,6092.00
06/28/2014 19:30,2,0.787,ACTIVE,215.54,342.65,60.017,1403998204,"274151322000085","019011112586793",27.17,36.80,0,329.43,353.77,21.7,19.0,0.141,170700.2,170700.2,13571,0,0,0,L,1151911521,1,122.68,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998224,6093.00
06/28/2014 19:30,2,0.830,ACTIVE,215.32,340.25,59.985,1403998204,"274151322000087","019011112586793",26.52,50.20,0,329.73,354.37,22.3,19.6,0.146,163628.3,163628.3,13622,0,0,0,L,1151911521,1,122.46,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998225,6094.00
06/28/2014 19:30,2,0.756,ACTIVE,214.87,342.65,60.012,1403998204,"274151322000088","019011112586793",26.86,37.30,0,329.13,353.17,20.5,17.9,0.128,165557.3,165557.3,13594,0,0,0,L,1151911521,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998226,6095.00
06/28/2014 19:30,2,0.906,ACTIVE,214.87,344.76,60.012,1403998204,"274151322000095","019011112586793",27.73,37.50,0,329.13,356.48,25.5,22.7,0.164,174662.0,174662.0,13632,0,0,0,L,1151911521,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998227,6096.00
06/28/2014 19:30,2,0.564,ACTIVE,216.00,385.03,60.017,1403998204,"274151322000068","019011112586793",36.08,39.50,0,332.13,419.60,20.6,18.0,0.124,112589.7,112589.7,14018,0,0,0,L,1151911521,1,122.68,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998228,6097.00
06/28/2014 19:30,2,0.789,ACTIVE,215.09,339.95,60.017,1403998204,"274151322000054","019011112586793",27.12,38.40,0,329.73,354.07,21.7,19.0,0.133,169133.9,169133.9,13722,0,0,0,L,1151911521,1,122.23,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403998229,6098.00
06/28/2014 19:45,1,0.545,ACTIVE,212.6,382.25,60.03,1403999106,"040051121000097","019011112586793",24.19,33,0.149,314.34,441.10,13.1,11.2,0.004,3973.7999999997,3976.8999999997,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999108,6099.00
06/28/2014 19:45,1,0.623,ACTIVE,212.6,363.97,60.03,1403999106,"040051121000095","019011112586793",21.58,33,0.145,309.05,436.85,13.3,13.1,0.007,3546.4999999999,3549.0999999999,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999110,6100.00
06/28/2014 19:45,1,0.326,ACTIVE_NO_POWER,212.6,385.41,60.03,1403999106,"033051125000132","019011112586793",32.65,32,0.008,314.03,440.35,10.5,0.0,0.193,5290.8000000119,5293.1999999881,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999111,6101.00
06/28/2014 19:45,1,0.278,ACTIVE_NO_POWER,212.8,398.91,60.03,1403999106,"033051125000135","019011112586793",33.60,32,0.000,315.91,441.26,9.3,0.0,0.000,3341.2999999642,3343.0999999642,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999112,6102.00
06/28/2014 19:45,1,0.594,ACTIVE,212.4,392.54,60.03,1403999106,"040051121000116","019011112586793",24.08,32,0.143,309.07,439.08,14.2,10.6,0.001,3916.9000000115,3919.9000000115,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999114,6103.00
06/28/2014 19:45,1,0.549,ACTIVE,212.7,391.50,60.03,1403999106,"040051121000068","019011112586793",21.18,33,0.156,314.55,439.70,11.5,13.7,0.000,3592,3594.6,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999115,6104.00
06/28/2014 19:45,1,0.404,ACTIVE,212.9,413.24,60.03,1403999106,"033051125000118","019011112586793",36.77,33,0.123,314.69,441.18,14.7,11.6,0.001,5510.6999999881,5514.3000000119,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999116,6105.00
06/28/2014 19:45,1,0.396,ACTIVE,213.1,396.08,60.03,1403999106,"033051125000150","019011112586793",36.89,33,0.140,315.99,441.75,14.5,13.4,0.003,4431.1000000003,4434.6000000003,125,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999118,6106.00
06/28/2014 19:45,1,0.487,ACTIVE_NO_POWER,212.8,321.59,60.03,1403999106,"040051121000185","019011112586793",23.17,32,0.077,314.36,439.98,11.2,0.0,0.238,6888.8999999885,6891.3999999885,114,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999119,6107.00
06/28/2014 19:45,1,0.522,ACTIVE,212.6,356.90,60.00,1403999106,"040051121000195","019011112586793",22.68,32,0.155,314.40,440.87,11.7,12.1,0.024,3946.5999999999,3949.2999999999,108,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999120,6108.00
06/28/2014 19:45,2,0.615,ACTIVE,215.32,339.65,60.017,1403999106,"274151322000083","019011112586793",27.17,35.80,0,331.23,349.26,17.0,14.5,0.106,171287.4,171287.4,13681,0,0,0,L,1151911521,1,122.01,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999122,6109.00
06/28/2014 19:45,2,0.594,ACTIVE,215.54,339.04,60.012,1403999106,"274151322000076","019011112586793",27.69,36.80,0,333.63,349.26,16.7,14.2,0.106,176422.1,176422.1,13638,0,0,0,L,1151911521,1,122.46,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999123,6110.00
06/28/2014 19:45,2,0.365,ACTIVE,215.54,390.44,60.017,1403999106,"274151322000094","019011112586793",36.56,37.80,0,334.84,408.18,13.5,11.1,0.088,114571.2,114571.2,13973,0,0,0,L,1151911521,1,122.01,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999124,6111.00
06/28/2014 19:45,2,0.594,ACTIVE,215.09,337.84,60.006,1403999106,"274151322000052","019011112586793",26.84,37.30,0,329.73,348.96,16.2,13.7,0.088,171753.7,171753.7,13608,0,0,0,L,1151911521,1,122.01,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999125,6112.00
06/28/2014 19:45,2,0.549,ACTIVE,215.32,338.74,60.054,1403999106,"274151322000085","019011112586793",27.14,35.60,0,333.63,348.06,15.1,12.6,0.093,170704.2,170704.2,13572,0,0,0,L,1151911521,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999126,6113.00
06/28/2014 19:45,2,0.590,ACTIVE,215.54,338.14,60.022,1403999106,"274151322000087","019011112586793",26.20,47.50,0,333.03,348.06,15.7,13.2,0.088,163632.3,163632.3,13623,0,0,0,L,1151911521,1,122.46,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999127,6114.00
06/28/2014 19:45,2,0.537,ACTIVE,215.09,338.44,60.017,1403999106,"274151322000088","019011112586793",26.04,36.00,0,333.03,346.86,14.2,11.7,0.088,165560.9,165560.9,13595,0,0,0,L,1151911521,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999128,6115.00
06/28/2014 19:45,2,0.621,ACTIVE,215.09,338.14,60.017,1403999106,"274151322000095","019011112586793",27.67,36.30,0,330.33,349.56,17.4,14.9,0.097,174666.7,174666.7,13633,0,0,0,L,1151911521,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999129,6116.00
06/28/2014 19:45,2,0.375,ACTIVE,216.22,398.26,60.017,1403999106,"274151322000068","019011112586793",37.27,38.40,0,335.44,408.48,14.1,11.7,0.080,112593.5,112593.5,14019,0,0,0,L,1151911521,1,122.68,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999130,6117.00
06/28/2014 19:45,2,0.557,ACTIVE,215.09,336.64,60.012,1403999106,"274151322000054","019011112586793",26.78,37.30,0,333.03,347.76,15.1,12.6,0.080,169137.8,169137.8,13723,0,0,0,L,1151911521,1,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403999131,6118.00
06/28/2014 20:00,1,0.401,ACTIVE,213.3,345.47,60.03,1404000004,"040051121000097","019011112586793",23.76,33,0.138,315.22,441.26,9.4,13.1,0.037,3976.8999999997,3978.7999999997,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000006,6119.00
06/28/2014 20:00,1,0.488,ACTIVE_NO_POWER,212.7,427.24,60.03,1404000004,"040051121000095","019011112586793",21.07,33,0.000,309.89,436.69,10.2,0.0,0.000,3549.0999999999,3550.5999999999,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000008,6120.00
06/28/2014 20:00,1,0.260,ACTIVE_NO_POWER,213.1,390.63,60.03,1404000004,"033051125000132","019011112586793",31.49,31,0.000,316.72,439.69,8.1,0.0,0.000,5293.1999999881,5294.6999999881,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000009,6121.00
06/28/2014 20:00,1,0.244,ACTIVE_NO_POWER,213.2,395.68,60.03,1404000004,"033051125000135","019011112586793",31.61,32,0.000,320.43,440.71,7.6,0.0,0.000,3343.0999999642,3344.5999999642,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000010,6122.00
06/28/2014 20:00,1,0.441,ACTIVE,212.7,338.85,60.03,1404000004,"040051121000116","019011112586793",23.91,31,0.141,310.61,438.76,10.5,13.2,0.041,3919.9000000115,3921.8000000115,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000012,6123.00
06/28/2014 20:00,1,0.418,ACTIVE_NO_POWER,212.6,410.88,60.03,1404000004,"040051121000068","019011112586793",20.55,32,0.000,313.35,439.14,8.5,0.0,0.000,3594.6,3596.1,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000013,6124.00
06/28/2014 20:00,1,0.304,ACTIVE_NO_POWER,213.5,380.76,60.03,1404000004,"033051125000118","019011112586793",35.78,32,0.003,317.16,440.86,10.8,0.0,0.133,5514.3000000119,5516.5,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000014,6125.00
06/28/2014 20:00,1,0.297,ACTIVE,212.7,345.16,60.03,1404000004,"033051125000150","019011112586793",36.19,32,0.139,315.88,441.18,10.7,11.3,0.050,4434.6000000003,4436.9000000003,127,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000015,6126.00
06/28/2014 20:00,1,0.384,ACTIVE,213.3,365.17,60.03,1404000004,"040051121000185","019011112586793",22.26,32,0.140,312.16,439.68,8.5,13.8,0.001,6891.3999999885,6892.8999999885,116,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000017,6127.00
06/28/2014 20:00,1,0.378,ACTIVE_NO_POWER,213.5,407.70,60.03,1404000004,"040051121000195","019011112586793",22.12,32,0.000,317.21,439.78,8.3,0.0,0.000,3949.2999999999,3950.9999999999,110,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000018,6128.00
06/28/2014 20:00,2,0.447,ACTIVE,215.09,339.34,60.028,1404000004,"274151322000083","019011112586793",26.54,35.00,0,333.03,345.66,12.1,9.7,0.075,171290.4,171290.4,13682,0,0,0,L,1151911521,1,122.01,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000019,6129.00
06/28/2014 20:00,2,0.451,ACTIVE,215.77,340.25,60.022,1404000004,"274151322000076","019011112586793",26.86,35.60,0,334.24,345.96,12.3,9.9,0.075,176425.0,176425.0,13639,0,0,0,L,1151911521,1,122.23,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000020,6130.00
06/28/2014 20:00,2,0.271,ACTIVE,215.54,380.82,60.022,1404000004,"274151322000094","019011112586793",35.46,36.50,0,336.04,405.17,9.8,7.5,0.062,114573.4,114573.4,13974,0,0,0,L,1151911521,1,122.01,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000022,6131.00
06/28/2014 20:00,2,0.451,ACTIVE,215.32,338.14,60.017,1404000004,"274151322000052","019011112586793",26.34,36.00,0,333.33,345.36,12.1,9.7,0.071,171756.6,171756.6,13609,0,0,0,L,1151911521,1,121.78,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000023,6132.00
06/28/2014 20:00,2,0.424,ACTIVE,215.54,340.25,60.022,1404000004,"274151322000085","019011112586793",26.28,34.80,0,334.24,345.36,11.3,9.0,0.062,170706.8,170706.8,13573,0,0,0,L,1151911521,1,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000025,6133.00
06/28/2014 20:00,2,0.438,ACTIVE,215.09,339.04,60.017,1404000004,"274151322000087","019011112586793",25.74,45.30,0,333.63,345.36,11.4,9.1,0.071,163635.0,163635.0,13624,0,0,0,L,1151911521,1,122.46,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000026,6134.00
06/28/2014 20:00,2,0.408,ACTIVE,215.09,339.04,60.022,1404000004,"274151322000088","019011112586793",25.66,35.20,0,333.33,344.45,10.6,8.3,0.062,165563.4,165563.4,13596,0,0,0,L,1151911521,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000027,6135.00
06/28/2014 20:00,2,0.459,ACTIVE,215.32,339.65,60.028,1404000004,"274151322000095","019011112586793",26.68,35.20,0,333.33,345.66,12.4,10.0,0.075,174669.7,174669.7,13634,0,0,0,L,1151911521,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000028,6136.00
06/28/2014 20:00,2,0.291,ACTIVE,216.00,378.12,60.022,1404000004,"274151322000068","019011112586793",35.31,37.50,0,336.04,406.37,10.6,8.3,0.057,112595.9,112595.9,14020,0,0,0,L,1151911521,1,122.46,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000029,6137.00
06/28/2014 20:00,2,0.422,ACTIVE,215.09,336.94,60.022,1404000004,"274151322000054","019011112586793",26.40,36.00,0,333.33,345.06,11.3,8.9,0.066,169140.5,169140.5,13724,0,0,0,L,1151911521,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000030,6138.00
06/28/2014 20:15,1,0.341,ACTIVE,212.2,367.24,60.03,1404000905,"040051121000097","019011112586793",22.77,32,0.106,314.28,442.72,7.6,11.4,0.000,3978.7999999997,3979.9999999997,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000907,6139.00
06/28/2014 20:15,1,0.429,ACTIVE_NO_POWER,211.8,413.66,60.00,1404000905,"040051121000095","019011112586793",20.84,32,0.000,310.39,436.63,8.8,0.0,0.000,3550.5999999999,3551.6999999999,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000908,6140.00
06/28/2014 20:15,1,0.233,ACTIVE_NO_POWER,212.9,404.25,60.00,1404000905,"033051125000132","019011112586793",30.76,31,0.000,314.39,439.98,7.1,0.0,0.000,5294.6999999881,5295.9000000358,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000910,6141.00
06/28/2014 20:15,1,0.218,ACTIVE_NO_POWER,213.0,380.09,60.03,1404000905,"033051125000135","019011112586793",31.04,32,0.000,315.02,440.65,6.7,0.0,0.000,3344.5999999642,3345.6999999642,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000911,6142.00
06/28/2014 20:15,1,0.406,ACTIVE,212.0,362.48,60.03,1404000905,"040051121000116","019011112586793",22.36,31,0.118,312.83,439.29,9.0,11.0,0.000,3921.8000000115,3923.1000000115,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000913,6143.00
06/28/2014 20:15,1,0.064,ACTIVE_NO_POWER,212.9,394.20,60.00,1404000905,"040051121000068","019011112586793",25.49,32,0.000,369.12,394.49,1.6,0.0,0.000,3596.1,3597.1,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000915,6144.00
06/28/2014 20:15,1,0.258,ACTIVE_NO_POWER,212.6,431.35,60.00,1404000905,"033051125000118","019011112586793",36.63,32,0.000,312.84,440.36,9.4,0.0,0.000,5516.5,5518.1999999881,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000916,6145.00
06/28/2014 20:15,1,0.257,ACTIVE,212.1,368.49,60.00,1404000905,"033051125000150","019011112586793",36.19,32,0.153,314.19,442.85,9.2,15.4,0.002,4436.9000000003,4438.6000000003,129,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000917,6146.00
06/28/2014 20:15,1,0.319,ACTIVE_NO_POWER,212.6,422.76,60.00,1404000905,"040051121000185","019011112586793",22.05,32,0.000,314.34,440.24,6.9,0.0,0.000,6892.8999999885,6893.8999999885,118,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000918,6147.00
06/28/2014 20:15,1,0.329,ACTIVE,212.5,341.02,60.00,1404000905,"040051121000195","019011112586793",21.47,31,0.140,317.24,441.16,7.0,13.0,0.020,3950.9999999999,3951.9999999999,112,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000920,6148.00
06/28/2014 20:15,2,0.379,ACTIVE,214.64,338.44,60.012,1404000905,"274151322000083","019011112586793",25.80,34.30,0,332.73,343.85,9.9,7.7,0.062,171292.4,171292.4,13683,0,0,0,L,1151911521,1,121.78,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000921,6149.00
06/28/2014 20:15,2,0.396,ACTIVE,215.32,337.24,60.006,1404000905,"274151322000076","019011112586793",26.72,35.00,0,333.63,344.45,10.8,8.5,0.066,176427.2,176427.2,13640,0,0,0,L,1151911521,1,121.78,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000922,6150.00
06/28/2014 20:15,2,0.230,ACTIVE,214.64,379.62,60.017,1404000905,"274151322000094","019011112586793",35.62,35.60,0,334.84,397.96,8.4,6.2,0.044,114575.1,114575.1,13975,0,0,0,L,1151911521,1,121.55,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000924,6151.00
06/28/2014 20:15,2,0.398,ACTIVE,214.41,338.14,60.033,1404000905,"274151322000052","019011112586793",26.04,35.20,0,332.73,345.96,10.5,8.2,0.057,171758.7,171758.7,13610,0,0,0,L,1151911521,1,121.33,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000925,6152.00
06/28/2014 20:15,2,0.375,ACTIVE,214.87,337.24,60.012,1404000905,"274151322000085","019011112586793",26.18,33.80,0,333.03,343.85,9.9,7.7,0.057,170708.8,170708.8,13574,0,0,0,L,1151911521,1,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000926,6153.00
06/28/2014 20:15,2,0.379,ACTIVE,214.64,336.64,60.012,1404000905,"274151322000087","019011112586793",25.82,43.40,0,332.73,343.55,9.9,7.6,0.053,163637.0,163637.0,13625,0,0,0,L,1151911521,1,122.01,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000927,6154.00
06/28/2014 20:15,2,0.363,ACTIVE,214.19,337.24,60.012,1404000905,"274151322000088","019011112586793",25.07,34.30,0,331.83,342.65,9.2,7.0,0.053,165565.2,165565.2,13597,0,0,0,L,1151911521,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000928,6155.00
06/28/2014 20:15,2,0.383,ACTIVE,214.64,337.24,60.006,1404000905,"274151322000095","019011112586793",26.56,34.30,0,332.73,343.55,10.3,8.0,0.057,174671.9,174671.9,13635,0,0,0,L,1151911521,1,122.01,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000929,6156.00
06/28/2014 20:15,2,0.260,ACTIVE,215.54,367.00,60.006,1404000905,"274151322000068","019011112586793",34.09,36.50,0,335.74,397.35,9.0,6.8,0.053,112597.7,112597.7,14021,0,0,0,L,1151911521,1,122.23,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000930,6157.00
06/28/2014 20:15,2,0.375,ACTIVE,214.41,338.14,60.006,1404000905,"274151322000054","019011112586793",26.00,35.20,0,332.43,343.55,9.9,7.6,0.057,169142.5,169142.5,13725,0,0,0,L,1151911521,1,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404000931,6158.00
06/28/2014 20:30,1,0.249,ACTIVE_NO_POWER,212.4,419.75,60.03,1404001804,"040051121000097","019011112586793",25.14,32,0.000,316.52,441.84,6.1,0.0,0.000,3979.9999999997,3980.9999999997,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001808,6159.00
06/28/2014 20:30,1,0.348,ACTIVE_NO_POWER,212.8,358.80,60.03,1404001804,"040051121000095","019011112586793",22.60,31,0.000,309.27,437.33,7.8,0.0,0.000,3551.6999999999,3552.4999999999,116,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001810,6160.00
06/28/2014 20:30,1,0.207,ACTIVE_NO_POWER,212.8,411.21,60.03,1404001804,"033051125000132","019011112586793",30.97,30,0.000,316.79,439.57,6.3,0.0,0.000,5295.9000000358,5296.800000012,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001811,6161.00
06/28/2014 20:30,1,0.202,ACTIVE,212.7,352.59,60.03,1404001804,"033051125000135","019011112586793",30.51,31,0.140,319.94,441.02,6.1,11.6,0.001,3345.6999999642,3346.5999999642,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001812,6162.00
