ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 20:30,1,0.346,ACTIVE_NO_POWER,212.8,371.50,60.03,1404001804,"040051121000116","019011112586793",22.96,30,0.000,314.47,439.23,7.8,0.0,0.000,3923.1000000115,3924.1000000115,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001814,6163.00
06/28/2014 20:30,1,0.332,ACTIVE_NO_POWER,213.0,373.49,60.00,1404001804,"040051121000068","019011112586793",20.41,31,0.000,317.67,439.86,6.7,0.0,0.000,3597.1,3597.9,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001815,6164.00
06/28/2014 20:30,1,0.241,ACTIVE,212.4,327.72,60.03,1404001804,"033051125000118","019011112586793",35.56,31,0.120,314.31,444.49,8.5,13.9,0.191,5518.1999999881,5519.6999999881,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001816,6165.00
06/28/2014 20:30,1,0.233,ACTIVE_NO_POWER,212.6,406.86,60.03,1404001804,"033051125000150","019011112586793",36.30,31,0.000,310.90,444.98,8.4,0.0,0.000,4438.6000000003,4440.2000000003,131,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001818,6166.00
06/28/2014 20:30,1,0.303,ACTIVE_NO_POWER,213.0,420.44,60.00,1404001804,"040051121000185","019011112586793",21.06,31,0.000,315.55,440.15,6.2,0.0,0.000,6893.8999999885,6894.6000000362,120,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001819,6167.00
06/28/2014 20:30,1,0.279,ACTIVE_NO_POWER,212.4,372.78,60.03,1404001804,"040051121000195","019011112586793",21.50,31,0.000,317.91,441.20,5.8,0.0,0.000,3951.9999999999,3952.7999999999,114,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001820,6168.00
06/28/2014 20:30,2,0.342,ACTIVE,215.77,339.04,60.017,1404001804,"274151322000083","019011112586793",26.04,33.50,0,332.13,342.35,9.1,6.8,0.053,171294.2,171294.2,13684,0,0,0,L,1151911521,1,122.23,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001821,6169.00
06/28/2014 20:30,2,0.361,ACTIVE,216.22,338.44,60.001,1404001804,"274151322000076","019011112586793",26.88,34.30,0,333.93,343.25,9.8,7.6,0.053,176429.2,176429.2,13641,0,0,0,L,1151911521,1,122.46,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001822,6170.00
06/28/2014 20:30,2,0.215,ACTIVE,215.77,371.21,60.033,1404001804,"274151322000094","019011112586793",34.73,35.00,0,335.44,392.85,7.6,5.4,0.040,114576.5,114576.5,13976,0,0,0,L,1151911521,1,122.23,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001824,6171.00
06/28/2014 20:30,2,0.369,ACTIVE,215.54,338.44,59.996,1404001804,"274151322000052","019011112586793",25.96,34.50,0,332.73,342.65,9.7,7.4,0.053,171760.7,171760.7,13611,0,0,0,L,1151911521,1,122.01,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001825,6172.00
06/28/2014 20:30,2,0.346,ACTIVE,215.77,338.74,60.012,1404001804,"274151322000085","019011112586793",25.94,33.00,0,333.03,342.65,9.1,6.9,0.049,170710.6,170710.6,13575,0,0,0,L,1151911521,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001826,6173.00
06/28/2014 20:30,2,0.352,ACTIVE,215.77,338.14,60.017,1404001804,"274151322000087","019011112586793",25.39,41.50,0,332.73,342.35,9.1,6.8,0.053,163638.8,163638.8,13626,0,0,0,L,1151911521,1,122.46,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001828,6174.00
06/28/2014 20:30,2,0.328,ACTIVE,215.32,337.54,60.012,1404001804,"274151322000088","019011112586793",25.47,33.80,0,332.43,341.45,8.4,6.2,0.049,165566.8,165566.8,13598,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001828,6175.00
06/28/2014 20:30,2,0.359,ACTIVE,215.77,338.74,60.038,1404001804,"274151322000095","019011112586793",25.80,33.50,0,332.43,342.05,9.4,7.2,0.057,174673.7,174673.7,13636,0,0,0,L,1151911521,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001829,6176.00
06/28/2014 20:30,2,0.232,ACTIVE,216.45,378.72,60.033,1404001804,"274151322000068","019011112586793",35.46,35.80,0,335.74,396.75,8.4,6.2,0.040,112599.3,112599.3,14022,0,0,0,L,1151911521,1,122.68,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001830,6177.00
06/28/2014 20:30,2,0.344,ACTIVE,215.54,338.44,60.017,1404001804,"274151322000054","019011112586793",26.00,34.50,0,331.83,342.05,9.1,6.8,0.053,169144.3,169144.3,13726,0,0,0,L,1151911521,1,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404001831,6178.00
06/28/2014 20:45,1,0.174,ACTIVE_NO_POWER,213.0,395.75,60.03,1404002704,"033051125000132","019011112586793",30.91,30,0.000,311.34,440.06,5.3,0.0,0.104,5296.800000012,5297.6000000239,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002712,6179.00
06/28/2014 20:45,1,0.164,ACTIVE_NO_POWER,212.9,436.61,60.03,1404002704,"033051125000135","019011112586793",30.71,31,0.000,311.51,440.57,4.9,0.0,0.007,3346.5999999642,3347.3999999642,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002713,6180.00
06/28/2014 20:45,1,0.188,ACTIVE_NO_POWER,212.9,432.24,60.03,1404002704,"033051125000118","019011112586793",36.00,31,0.000,313.35,444.49,6.7,0.0,0.000,5519.6999999881,5520.9000000358,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002720,6181.00
06/28/2014 20:45,1,0.198,ACTIVE_NO_POWER,213.0,423.46,60.03,1404002704,"033051125000150","019011112586793",35.58,30,0.000,312.84,445.33,7.0,0.0,0.000,4440.2000000003,4441.4000000003,133,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002722,6182.00
06/28/2014 20:45,1,0.246,ACTIVE,212.9,343.74,60.03,1404002704,"040051121000185","019011112586793",21.56,30,0.006,313.41,440.01,5.1,8.7,0.214,6894.6000000362,6895.3000000243,122,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002724,6183.00
06/28/2014 20:45,1,0.174,ACTIVE_NO_POWER,212.9,430.19,60.03,1404002704,"040051121000195","019011112586793",24.06,30,0.000,310.41,440.30,4.1,0.0,0.043,3952.7999999999,3953.4999999999,117,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002727,6184.00
06/28/2014 20:45,2,0.297,ACTIVE,215.77,337.84,60.006,1404002704,"274151322000083","019011112586793",25.43,32.80,0,323.41,342.95,7.7,5.5,0.040,171295.7,171295.7,13685,0,0,0,L,1151911521,1,122.46,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002727,6185.00
06/28/2014 20:45,2,0.312,ACTIVE,216.45,338.74,60.001,1404002704,"274151322000076","019011112586793",26.30,33.50,0,323.41,343.55,8.3,6.1,0.044,176430.8,176430.8,13642,0,0,0,L,1151911521,1,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002729,6186.00
06/28/2014 20:45,2,0.178,ACTIVE,216.00,372.41,60.006,1404002704,"274151322000094","019011112586793",34.91,34.30,0,336.04,389.24,6.3,4.2,0.031,114577.7,114577.7,13977,0,0,0,L,1151911521,1,122.46,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002730,6187.00
06/28/2014 20:45,2,0.311,ACTIVE,215.77,337.84,60.012,1404002704,"274151322000052","019011112586793",26.22,34.00,0,321.91,343.25,8.2,6.0,0.031,171762.3,171762.3,13612,0,0,0,L,1151911521,1,122.01,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002731,6188.00
06/28/2014 20:45,2,0.303,ACTIVE,216.00,338.14,60.006,1404002704,"274151322000085","019011112586793",25.13,32.60,0,323.41,342.95,7.7,5.5,0.040,170712.1,170712.1,13576,0,0,0,L,1151911521,1,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002732,6189.00
06/28/2014 20:45,2,0.299,ACTIVE,216.22,338.74,60.006,1404002704,"274151322000087","019011112586793",25.43,40.40,0,322.51,342.65,7.7,5.5,0.031,163640.4,163640.4,13627,0,0,0,L,1151911521,1,122.68,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002733,6190.00
06/28/2014 20:45,2,0.279,ACTIVE,215.54,336.64,60.012,1404002704,"274151322000088","019011112586793",25.13,33.00,0,321.31,342.65,7.1,4.9,0.031,165568.2,165568.2,13599,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002734,6191.00
06/28/2014 20:45,2,0.303,ACTIVE,216.00,337.84,60.012,1404002704,"274151322000095","019011112586793",25.94,32.80,0,322.51,342.95,8.0,5.8,0.040,174675.4,174675.4,13637,0,0,0,L,1151911521,1,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002735,6192.00
06/28/2014 20:45,2,0.199,ACTIVE,216.67,375.41,60.006,1404002704,"274151322000068","019011112586793",35.13,35.20,0,336.94,389.84,7.1,5.0,0.031,112600.7,112600.7,14023,0,0,0,L,1151911521,1,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002736,6193.00
06/28/2014 20:45,2,0.291,ACTIVE,215.77,337.24,60.012,1404002704,"274151322000054","019011112586793",25.98,33.80,0,322.51,342.35,7.7,5.5,0.035,169145.8,169145.8,13727,0,0,0,L,1151911521,1,122.46,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404002737,6194.00
06/28/2014 20:45,1,0.043,ALERT,213.3,388.47,60.03,1404002704,"040051121000097","019011112586793",27.69,30,0.000,387.89,405.17,1.1,0.0,0.000,3980.9999999997,3981.2999999997,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404002740,6195.00
06/28/2014 20:45,1,0.148,ALERT,212.7,373.15,60.03,1404002704,"040051121000095","019011112586793",24.80,30,0.000,372.61,387.99,3.6,0.0,0.000,3552.4999999999,3552.8999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404002743,6196.00
06/28/2014 20:45,1,0.095,ALERT,212.3,371.95,60.07,1404002704,"040051121000116","019011112586793",27.44,29,0.000,371.11,385.87,2.6,0.0,0.000,3924.1000000115,3924.7000000115,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404002746,6197.00
06/28/2014 20:45,1,0.063,ALERT,212.5,355.97,60.07,1404002704,"040051121000068","019011112586793",24.99,30,0.000,355.32,368.27,1.5,0.0,0.000,3597.9,3598.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404002749,6198.00
06/28/2014 21:00,1,0.046,ACTIVE_NO_POWER,213.0,391.07,60.03,1404003604,"040051121000097","019011112586793",27.32,29,0.000,297.48,441.74,1.2,0.0,0.000,3981.2999999997,3981.2999999997,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003606,6199.00
06/28/2014 21:00,1,0.023,ACTIVE_NO_POWER,213.0,375.94,60.03,1404003604,"033051125000135","019011112586793",36.31,30,0.000,375.79,377.53,0.8,0.0,0.000,3347.3999999642,3347.8999999642,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003615,6200.00
06/28/2014 21:00,1,0.161,ACTIVE,212.5,357.97,60.03,1404003604,"033051125000118","019011112586793",34.80,30,0.000,316.99,444.05,5.5,6.7,0.000,5520.9000000358,5521.800000012,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003622,6201.00
06/28/2014 21:00,1,0.162,ACTIVE,212.6,322.54,60.03,1404003604,"033051125000150","019011112586793",34.25,30,0.145,316.39,443.94,5.5,6.7,0.249,4441.4000000003,4442.3000000003,135,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003624,6202.00
06/28/2014 21:00,2,0.240,ACTIVE,216.00,337.54,60.017,1404003604,"274151322000083","019011112586793",25.68,32.40,0,334.24,342.05,6.3,4.1,0.031,171296.9,171296.9,13686,0,0,0,L,1151911521,1,122.23,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003631,6203.00
06/28/2014 21:00,2,0.256,ACTIVE,216.45,337.84,60.017,1404003604,"274151322000076","019011112586793",26.34,33.00,0,335.14,342.65,6.8,4.7,0.035,176432.2,176432.2,13643,0,0,0,L,1151911521,1,122.23,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003632,6204.00
06/28/2014 21:00,2,0.150,ACTIVE,215.77,351.37,60.017,1404003604,"274151322000094","019011112586793",32.44,33.50,0,336.34,381.73,5.0,2.9,0.035,114578.5,114578.5,13978,0,0,0,L,1151911521,1,122.01,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003633,6205.00
06/28/2014 21:00,2,0.270,ACTIVE,215.77,336.94,60.017,1404003604,"274151322000052","019011112586793",25.13,33.30,0,333.93,342.35,6.9,4.7,0.031,171763.7,171763.7,13613,0,0,0,L,1151911521,1,121.78,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003634,6206.00
06/28/2014 21:00,2,0.246,ACTIVE,216.00,337.24,60.022,1404003604,"274151322000085","019011112586793",25.45,32.20,0,334.84,342.35,6.3,4.2,0.031,170713.3,170713.3,13577,0,0,0,L,1151911521,1,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003635,6207.00
06/28/2014 21:00,2,0.248,ACTIVE,216.00,337.84,60.017,1404003604,"274151322000087","019011112586793",25.19,39.00,0,333.93,342.05,6.3,4.2,0.035,163641.6,163641.6,13628,0,0,0,L,1151911521,1,122.46,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003636,6208.00
06/28/2014 21:00,2,0.229,ACTIVE,215.54,337.24,60.022,1404003604,"274151322000088","019011112586793",24.79,32.40,0,333.63,341.45,5.7,3.6,0.027,165569.3,165569.3,13600,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003637,6209.00
06/28/2014 21:00,2,0.248,ACTIVE,215.77,338.14,60.006,1404003604,"274151322000095","019011112586793",25.74,32.40,0,334.24,341.75,6.5,4.3,0.035,174676.6,174676.6,13638,0,0,0,L,1151911521,1,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003638,6210.00
06/28/2014 21:00,2,0.166,ACTIVE,216.67,360.38,60.017,1404003604,"274151322000068","019011112586793",33.68,34.50,0,337.24,387.14,5.7,3.6,0.022,112601.7,112601.7,14024,0,0,0,L,1151911521,1,122.68,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003640,6211.00
06/28/2014 21:00,2,0.244,ACTIVE,215.77,338.14,60.017,1404003604,"274151322000054","019011112586793",25.19,33.30,0,333.93,341.75,6.3,4.1,0.035,169147.0,169147.0,13728,0,0,0,L,1151911521,1,122.23,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404003641,6212.00
06/28/2014 21:00,1,0.063,ALERT,212.2,374.65,60.03,1404003604,"040051121000068","019011112586793",24.50,29,0.000,374.36,390.92,1.5,0.0,0.000,3598.2,3598.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404003654,6213.00
06/28/2014 21:00,1,0.054,ALERT,212.7,370.37,60.03,1404003604,"040051121000185","019011112586793",25.90,29,0.000,370.07,384.67,1.3,0.0,0.000,6895.3000000243,6895.6000000362,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404003657,6214.00
06/28/2014 21:00,1,0.027,ALERT,212.1,353.29,60.03,1404003604,"040051121000195","019011112586793",26.07,29,0.000,352.99,366.47,0.7,0.0,0.000,3953.4999999999,3953.8999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404003660,6215.00
06/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404003604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004471,6216.00
06/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404003604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004471,6217.00
06/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404003604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004471,6218.00
06/28/2014 21:15,2,0.176,ACTIVE,215.32,337.24,60.001,1404004504,"274151322000083","019011112586793",24.91,32.20,0,332.73,341.75,4.5,2.4,0.022,171297.7,171297.7,13687,0,0,0,L,1151911521,1,122.23,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004539,6219.00
06/28/2014 21:15,2,0.188,ACTIVE,215.77,336.94,59.980,1404004504,"274151322000076","019011112586793",25.49,32.60,0,333.93,342.05,4.9,2.8,0.018,176433.1,176433.1,13644,0,0,0,L,1151911521,1,122.23,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004540,6220.00
06/28/2014 21:15,2,0.104,ACTIVE,215.54,336.64,60.001,1404004504,"274151322000094","019011112586793",30.10,32.60,0,333.93,352.87,3.2,1.1,0.013,114579.0,114579.0,13979,0,0,0,L,1151911521,1,122.23,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004541,6221.00
06/28/2014 21:15,2,0.197,ACTIVE,214.87,336.94,59.996,1404004504,"274151322000052","019011112586793",25.19,32.80,0,332.73,341.45,5.0,2.9,0.018,171764.6,171764.6,13614,0,0,0,L,1151911521,1,122.01,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004542,6222.00
06/28/2014 21:15,2,0.180,ACTIVE,215.32,336.34,60.001,1404004504,"274151322000085","019011112586793",24.73,31.80,0,333.33,341.45,4.5,2.4,0.013,170714.1,170714.1,13578,0,0,0,L,1151911521,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004543,6223.00
06/28/2014 21:15,2,0.182,ACTIVE,215.32,336.04,59.996,1404004504,"274151322000087","019011112586793",24.89,38.00,0,332.73,341.45,4.6,2.5,0.022,163642.4,163642.4,13629,0,0,0,L,1151911521,1,122.46,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004544,6224.00
06/28/2014 21:15,2,0.160,ACTIVE,214.64,335.74,59.996,1404004504,"274151322000088","019011112586793",24.33,32.00,0,331.83,340.85,4.0,1.9,0.013,165569.9,165569.9,13601,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004545,6225.00
06/28/2014 21:15,2,0.180,ACTIVE,215.09,336.64,60.006,1404004504,"274151322000095","019011112586793",25.07,32.00,0,333.03,341.15,4.6,2.5,0.022,174677.4,174677.4,13639,0,0,0,L,1151911521,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004546,6226.00
06/28/2014 21:15,2,0.125,ACTIVE,215.77,337.54,60.022,1404004504,"274151322000068","019011112586793",30.36,33.50,0,334.54,363.09,3.8,1.7,0.013,112602.4,112602.4,14025,0,0,0,L,1151911521,1,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004547,6227.00
06/28/2014 21:15,2,0.180,ACTIVE,215.09,336.64,59.996,1404004504,"274151322000054","019011112586793",24.35,32.60,0,331.83,340.85,4.5,2.4,0.022,169147.8,169147.8,13729,0,0,0,L,1151911521,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404004548,6228.00
06/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404004504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005371,6229.00
06/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404004504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005371,6230.00
06/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404004504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005371,6231.00
06/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404004504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005371,6232.00
06/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404004504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005371,6233.00
06/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404004504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005371,6234.00
06/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404004504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005371,6235.00
06/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404004504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005371,6236.00
06/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404004504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005371,6237.00
06/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404004504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005371,6238.00
06/28/2014 21:30,2,0.102,ACTIVE,214.41,335.44,60.054,1404005404,"274151322000083","019011112586793",23.66,31.80,0,331.83,339.04,2.4,0.4,0.000,171298.1,171298.1,13688,0,0,0,L,1151911521,1,121.33,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005440,6239.00
06/28/2014 21:30,2,0.107,ACTIVE,214.87,336.34,60.033,1404005404,"274151322000076","019011112586793",24.43,32.20,0,332.73,339.34,2.7,0.6,0.004,176433.6,176433.6,13645,0,0,0,L,1151911521,1,122.01,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005441,6240.00
06/28/2014 21:30,2,0.051,ALERT,214.64,317.40,60.028,1404005404,"274151322000094","019011112586793",25.27,32.00,0,315.60,339.04,1.3,0.0,0.000,114579.1,114579.1,13980,0,0,0,L,1151911521,1,121.78,124.72,0000,28,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005443,6241.00
06/28/2014 21:30,2,0.121,ACTIVE,214.19,335.74,60.022,1404005404,"274151322000052","019011112586793",24.23,32.40,0,330.93,339.34,3.0,1.0,0.004,171765.1,171765.1,13615,0,0,0,L,1151911521,1,121.33,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005444,6242.00
06/28/2014 21:30,2,0.104,ACTIVE,214.64,335.74,60.054,1404005404,"274151322000085","019011112586793",23.42,31.30,0,332.13,339.04,2.4,0.4,0.000,170714.5,170714.5,13579,0,0,0,L,1151911521,1,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005445,6243.00
06/28/2014 21:30,2,0.109,ACTIVE,214.41,335.44,60.028,1404005404,"274151322000087","019011112586793",23.82,37.30,0,331.23,338.74,2.6,0.6,0.000,163642.8,163642.8,13630,0,0,0,L,1151911521,1,121.78,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005446,6244.00
06/28/2014 21:30,2,0.086,ACTIVE_NO_POWER,213.96,334.84,60.028,1404005404,"274151322000088","019011112586793",22.76,31.80,0,330.93,338.44,2.0,0.0,0.000,165570.2,165570.2,13602,0,0,0,L,1151911521,1,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005447,6245.00
06/28/2014 21:30,2,0.100,ACTIVE,214.19,336.04,60.033,1404005404,"274151322000095","019011112586793",23.72,31.80,0,331.53,339.04,2.4,0.4,0.004,174677.8,174677.8,13640,0,0,0,L,1151911521,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005448,6246.00
06/28/2014 21:30,2,0.070,ALERT,214.87,316.80,60.028,1404005404,"274151322000068","019011112586793",25.60,33.00,0,315.30,339.65,1.9,0.0,0.000,112602.6,112602.6,14026,0,0,0,L,1151911521,1,122.23,124.49,0000,31,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005450,6247.00
06/28/2014 21:30,2,0.096,ACTIVE,214.19,334.84,60.033,1404005404,"274151322000054","019011112586793",24.17,32.40,0,330.93,338.74,2.4,0.4,0.000,169148.2,169148.2,13730,0,0,0,L,1151911521,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404005451,6248.00
06/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404005404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404006273,6249.00
06/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404005404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404006273,6250.00
06/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404005404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404006273,6251.00
06/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404005404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404006273,6252.00
06/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404005404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404006273,6253.00
06/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404005404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404006273,6254.00
06/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404005404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404006273,6255.00
06/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404005404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404006273,6256.00
06/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404005404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404006273,6257.00
06/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404005404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404006273,6258.00
06/28/2014 21:45,2,0.049,ALERT,215.32,298.47,60.017,1404006305,"274151322000083","019011112586793",15.53,30.00,0,295.16,338.14,0.8,0.0,0.000,171298.1,171298.1,13689,0,0,0,L,1151911521,1,121.78,124.94,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1404006341,6259.00
06/28/2014 21:45,2,0.049,ALERT,216.00,297.57,60.012,1404006305,"274151322000076","019011112586793",17.77,30.50,0,294.86,338.44,0.9,0.0,0.000,176433.6,176433.6,13646,0,0,0,L,1151911521,1,122.01,125.40,0002,27,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404006343,6260.00
06/28/2014 21:45,2,0.000,ALERT,215.54,297.57,60.038,1404006305,"274151322000094","019011112586793",36.30,30.30,0,294.56,369.10,0.0,0.0,0.000,114579.1,114579.1,13982,0,0,0,L,1151911521,1,122.01,125.17,0100,26,0,0,0,0,0,0,211,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1404006344,6261.00
06/28/2014 21:45,2,0.070,ALERT,215.32,298.77,60.001,1404006305,"274151322000052","019011112586793",15.59,31.00,0,294.86,339.04,1.1,0.0,0.000,171765.2,171765.2,13616,0,0,0,L,1151911521,1,121.78,125.17,0002,27,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1404006346,6262.00
06/28/2014 21:45,2,0.047,ALERT,215.54,298.17,60.017,1404006305,"274151322000085","019011112586793",16.98,30.00,0,295.16,338.14,0.8,0.0,0.000,170714.5,170714.5,13580,0,0,0,L,1151911521,1,122.68,124.94,0002,27,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1404006348,6263.00
06/28/2014 21:45,2,0.059,ALERT,215.32,297.87,60.043,1404006305,"274151322000087","019011112586793",14.91,35.20,0,294.56,337.84,0.9,0.0,0.000,163642.9,163642.9,13631,0,0,0,L,1151911521,1,122.46,124.94,0002,30,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1404006350,6264.00
06/28/2014 21:45,2,0.035,ALERT,214.87,298.47,60.028,1404006305,"274151322000088","019011112586793",15.19,30.50,0,295.16,337.54,0.5,0.0,0.000,165570.2,165570.2,13603,0,0,0,L,1151911521,1,122.23,124.49,0002,25,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1404006352,6265.00
06/28/2014 21:45,2,0.043,ALERT,215.54,299.07,60.022,1404006305,"274151322000095","019011112586793",17.45,30.00,0,296.36,337.54,0.8,0.0,0.000,174677.8,174677.8,13641,0,0,0,L,1151911521,1,122.46,124.72,0002,25,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1404006354,6266.00
06/28/2014 21:45,2,0.021,ALERT,215.77,348.36,60.022,1404006305,"274151322000068","019011112586793",21.91,31.30,0,294.26,374.21,0.0,0.0,0.000,112602.6,112602.6,14028,0,0,0,L,1151911521,1,122.46,125.17,0100,29,0,0,0,0,0,0,214,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1404006356,6267.00
06/28/2014 21:45,2,0.045,ALERT,215.09,298.77,60.028,1404006305,"274151322000054","019011112586793",16.66,31.00,0,295.16,337.54,0.7,0.0,0.000,169148.2,169148.2,13731,0,0,0,L,1151911521,1,122.23,124.72,0002,27,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1404006358,6268.00
06/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404006305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404007165,6269.00
06/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404006305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404007165,6270.00
06/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404006305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404007165,6271.00
06/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404006305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404007165,6272.00
06/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404006305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404007165,6273.00
06/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404006305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404007165,6274.00
06/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404006305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404007165,6275.00
06/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404006305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404007165,6276.00
06/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404006305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404007165,6277.00
06/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404006305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404007165,6278.00
06/28/2014 22:00,2,0.000,ALERT,215.54,298.77,60.038,1404007204,"274151322000083","019011112586793",0.00,28.80,0,295.46,300.87,0.0,0.0,0.000,171298.1,171298.1,13691,0,0,0,L,1151911521,1,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1404007240,6279.00
06/28/2014 22:00,2,0.000,ALERT,216.00,298.47,60.033,1404007204,"274151322000076","019011112586793",0.00,29.50,0,295.46,300.87,0.0,0.0,0.000,176433.6,176433.6,13648,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1404007242,6280.00
06/28/2014 22:00,2,0.000,ALERT,215.54,297.87,60.038,1404007204,"274151322000094","019011112586793",0.00,29.00,0,295.16,346.26,0.0,0.0,0.000,114579.1,114579.1,13984,0,0,0,L,1151911521,1,122.01,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1404007244,6281.00
06/28/2014 22:00,2,0.000,ALERT,215.32,297.87,60.038,1404007204,"274151322000052","019011112586793",0.00,29.80,0,295.46,301.17,0.0,0.0,0.000,171765.2,171765.2,13618,0,0,0,L,1151911521,1,121.55,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1404007246,6282.00
06/28/2014 22:00,2,0.000,ALERT,215.77,298.47,60.043,1404007204,"274151322000085","019011112586793",0.00,28.80,0,295.76,300.87,0.0,0.0,0.000,170714.5,170714.5,13582,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1404007248,6283.00
06/28/2014 22:00,2,0.000,ALERT,215.54,298.47,60.043,1404007204,"274151322000087","019011112586793",0.00,33.80,0,294.86,300.27,0.0,0.0,0.000,163642.9,163642.9,13633,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1404007250,6284.00
06/28/2014 22:00,2,0.000,ALERT,215.09,298.77,60.059,1404007204,"274151322000088","019011112586793",0.00,29.30,0,295.76,300.87,0.0,0.0,0.000,165570.2,165570.2,13605,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1404007251,6285.00
06/28/2014 22:00,2,0.000,ALERT,215.54,299.37,60.038,1404007204,"274151322000095","019011112586793",0.00,28.80,0,296.66,301.47,0.0,0.0,0.000,174677.8,174677.8,13643,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1404007253,6286.00
06/28/2014 22:00,2,0.000,ALERT,216.22,297.57,60.065,1404007204,"274151322000068","019011112586793",0.00,30.00,0,295.16,351.07,0.0,0.0,0.000,112602.6,112602.6,14030,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1404007255,6287.00
06/28/2014 22:00,2,0.000,ALERT,215.32,298.17,60.059,1404007204,"274151322000054","019011112586793",0.00,29.80,0,295.76,300.87,0.0,0.0,0.000,169148.2,169148.2,13733,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1404007257,6288.00
06/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404007204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008065,6289.00
06/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404007204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008065,6290.00
06/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404007204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008065,6291.00
06/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404007204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008065,6292.00
06/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404007204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008065,6293.00
06/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404007204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008065,6294.00
06/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404007204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008065,6295.00
06/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404007204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008065,6296.00
06/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404007204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008065,6297.00
06/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404007204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008065,6298.00
06/28/2014 22:15,2,0.000,ALERT,215.32,299.07,60.012,1404008104,"274151322000083","019011112586793",0.00,28.00,0,296.96,301.47,0.0,0.0,0.000,171298.1,171298.1,13693,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404008139,6299.00
06/28/2014 22:15,2,0.000,ALERT,215.54,298.17,60.012,1404008104,"274151322000076","019011112586793",0.00,28.50,0,296.36,301.77,0.0,0.0,0.000,176433.6,176433.6,13650,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404008141,6300.00
06/28/2014 22:15,2,0.000,ALERT,215.32,298.17,60.006,1404008104,"274151322000094","019011112586793",0.00,28.00,0,296.36,301.17,0.0,0.0,0.000,114579.1,114579.1,13986,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404008143,6301.00
06/28/2014 22:15,2,0.000,ALERT,215.09,299.07,59.996,1404008104,"274151322000052","019011112586793",0.00,28.80,0,296.36,301.77,0.0,0.0,0.000,171765.2,171765.2,13620,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404008145,6302.00
06/28/2014 22:15,2,0.000,ALERT,215.32,298.47,60.012,1404008104,"274151322000085","019011112586793",0.00,28.00,0,296.96,301.77,0.0,0.0,0.000,170714.5,170714.5,13584,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404008147,6303.00
06/28/2014 22:15,2,0.000,ALERT,215.32,298.17,59.990,1404008104,"274151322000087","019011112586793",0.00,32.40,0,296.06,301.17,0.0,0.0,0.000,163642.9,163642.9,13635,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404008149,6304.00
06/28/2014 22:15,2,0.000,ALERT,214.64,299.07,60.006,1404008104,"274151322000088","019011112586793",0.00,28.50,0,296.66,301.47,0.0,0.0,0.000,165570.2,165570.2,13607,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404008151,6305.00
06/28/2014 22:15,2,0.000,ALERT,215.09,299.67,60.006,1404008104,"274151322000095","019011112586793",0.00,28.00,0,297.87,302.37,0.0,0.0,0.000,174677.8,174677.8,13645,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404008152,6306.00
06/28/2014 22:15,2,0.000,ALERT,216.00,297.87,59.980,1404008104,"274151322000068","019011112586793",0.00,29.00,0,296.36,300.57,0.0,0.0,0.000,112602.6,112602.6,14032,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404008154,6307.00
06/28/2014 22:15,2,0.000,ALERT,214.87,299.07,60.012,1404008104,"274151322000054","019011112586793",0.00,28.80,0,296.96,301.77,0.0,0.0,0.000,169148.2,169148.2,13735,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404008156,6308.00
06/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404008104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008966,6309.00
06/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404008104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008966,6310.00
06/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404008104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008966,6311.00
06/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404008104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008966,6312.00
06/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404008104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008966,6313.00
06/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404008104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008966,6314.00
