ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404008104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008966,6315.00
06/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404008104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008966,6316.00
06/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404008104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008966,6317.00
06/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404008104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404008966,6318.00
06/28/2014 22:30,2,0.000,ALERT,216.00,300.57,60.022,1404009004,"274151322000083","019011112586793",0.00,27.50,0,296.36,301.77,0.0,0.0,0.000,171298.1,171298.1,13695,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009040,6319.00
06/28/2014 22:30,2,0.000,ALERT,216.45,299.37,60.022,1404009004,"274151322000076","019011112586793",0.00,27.80,0,296.36,301.77,0.0,0.0,0.000,176433.6,176433.6,13652,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404009042,6320.00
06/28/2014 22:30,2,0.000,ALERT,216.00,299.67,60.022,1404009004,"274151322000094","019011112586793",0.00,27.50,0,296.36,301.17,0.0,0.0,0.000,114579.1,114579.1,13988,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009043,6321.00
06/28/2014 22:30,2,0.000,ALERT,215.77,300.87,60.033,1404009004,"274151322000052","019011112586793",0.00,28.00,0,296.36,301.77,0.0,0.0,0.000,171765.2,171765.2,13622,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009045,6322.00
06/28/2014 22:30,2,0.000,ALERT,216.22,300.27,60.017,1404009004,"274151322000085","019011112586793",0.00,27.50,0,296.66,301.77,0.0,0.0,0.000,170714.5,170714.5,13586,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009047,6323.00
06/28/2014 22:30,2,0.000,ALERT,215.77,299.97,60.022,1404009004,"274151322000087","019011112586793",0.00,31.30,0,296.06,301.17,0.0,0.0,0.000,163642.9,163642.9,13637,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009049,6324.00
06/28/2014 22:30,2,0.000,ALERT,215.77,300.27,60.028,1404009004,"274151322000088","019011112586793",0.00,28.00,0,296.36,301.47,0.0,0.0,0.000,165570.2,165570.2,13609,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404009051,6325.00
06/28/2014 22:30,2,0.000,ALERT,215.77,301.17,60.049,1404009004,"274151322000095","019011112586793",0.00,27.30,0,297.87,302.07,0.0,0.0,0.000,174677.8,174677.8,13647,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009053,6326.00
06/28/2014 22:30,2,0.000,ALERT,216.67,299.37,60.022,1404009004,"274151322000068","019011112586793",0.00,28.30,0,296.06,300.57,0.0,0.0,0.000,112602.6,112602.6,14034,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009055,6327.00
06/28/2014 22:30,2,0.000,ALERT,215.77,300.57,60.012,1404009004,"274151322000054","019011112586793",0.00,28.30,0,296.66,301.77,0.0,0.0,0.000,169148.2,169148.2,13737,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404009056,6328.00
06/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404009004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404009865,6329.00
06/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404009004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404009865,6330.00
06/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404009004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404009865,6331.00
06/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404009004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404009865,6332.00
06/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404009004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404009865,6333.00
06/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404009004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404009865,6334.00
06/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404009004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404009865,6335.00
06/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404009004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404009865,6336.00
06/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404009004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404009865,6337.00
06/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404009004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404009865,6338.00
06/28/2014 22:45,2,0.000,ALERT,215.77,299.97,59.996,1404009904,"274151322000083","019011112586793",0.00,27.00,0,297.26,301.47,0.0,0.0,0.000,171298.1,171298.1,13697,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404009939,6339.00
06/28/2014 22:45,2,0.000,ALERT,216.00,298.77,60.006,1404009904,"274151322000076","019011112586793",0.00,27.30,0,296.66,301.47,0.0,0.0,0.000,176433.6,176433.6,13654,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404009941,6340.00
06/28/2014 22:45,2,0.000,ALERT,216.00,298.77,60.001,1404009904,"274151322000094","019011112586793",0.00,27.00,0,296.66,300.87,0.0,0.0,0.000,114579.1,114579.1,13990,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009943,6341.00
06/28/2014 22:45,2,0.000,ALERT,215.54,299.97,60.001,1404009904,"274151322000052","019011112586793",0.00,27.50,0,296.36,301.47,0.0,0.0,0.000,171765.2,171765.2,13624,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009945,6342.00
06/28/2014 22:45,2,0.000,ALERT,216.00,299.37,60.006,1404009904,"274151322000085","019011112586793",0.00,27.30,0,296.96,301.47,0.0,0.0,0.000,170714.5,170714.5,13588,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009947,6343.00
06/28/2014 22:45,2,0.000,ALERT,215.77,299.37,60.006,1404009904,"274151322000087","019011112586793",0.00,30.30,0,296.36,300.87,0.0,0.0,0.000,163642.9,163642.9,13639,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404009949,6344.00
06/28/2014 22:45,2,0.000,ALERT,215.32,299.37,60.001,1404009904,"274151322000088","019011112586793",0.00,27.50,0,296.96,301.17,0.0,0.0,0.000,165570.2,165570.2,13611,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009951,6345.00
06/28/2014 22:45,2,0.000,ALERT,215.77,300.57,60.006,1404009904,"274151322000095","019011112586793",0.00,26.80,0,297.87,302.07,0.0,0.0,0.000,174677.8,174677.8,13649,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009952,6346.00
06/28/2014 22:45,2,0.000,ALERT,216.22,298.47,60.001,1404009904,"274151322000068","019011112586793",0.00,27.80,0,296.36,300.27,0.0,0.0,0.000,112602.6,112602.6,14036,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009954,6347.00
06/28/2014 22:45,2,0.000,ALERT,215.32,299.97,60.006,1404009904,"274151322000054","019011112586793",0.00,27.50,0,296.66,301.47,0.0,0.0,0.000,169148.2,169148.2,13739,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404009956,6348.00
06/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404009904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404010764,6349.00
06/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404009904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404010764,6350.00
06/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404009904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404010764,6351.00
06/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404009904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404010764,6352.00
06/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404009904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404010764,6353.00
06/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404009904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404010764,6354.00
06/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404009904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404010764,6355.00
06/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404009904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404010764,6356.00
06/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404009904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404010764,6357.00
06/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404009904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404010764,6358.00
06/28/2014 23:00,2,0.000,ALERT,214.87,297.87,59.980,1404010804,"274151322000083","019011112586793",0.00,26.50,0,296.06,301.47,0.0,0.0,0.000,171298.1,171298.1,13699,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404010840,6359.00
06/28/2014 23:00,2,0.000,ALERT,215.09,297.26,60.006,1404010804,"274151322000076","019011112586793",0.00,26.80,0,295.76,301.47,0.0,0.0,0.000,176433.6,176433.6,13656,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404010842,6360.00
06/28/2014 23:00,2,0.000,ALERT,214.64,296.96,59.990,1404010804,"274151322000094","019011112586793",0.00,26.50,0,295.46,300.87,0.0,0.0,0.000,114579.1,114579.1,13992,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404010844,6361.00
06/28/2014 23:00,2,0.000,ALERT,214.41,298.17,60.012,1404010804,"274151322000052","019011112586793",0.00,27.30,0,295.46,301.47,0.0,0.0,0.000,171765.2,171765.2,13626,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404010846,6362.00
06/28/2014 23:00,2,0.000,ALERT,215.09,297.26,59.985,1404010804,"274151322000085","019011112586793",0.00,26.80,0,296.06,301.47,0.0,0.0,0.000,170714.5,170714.5,13590,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404010848,6363.00
06/28/2014 23:00,2,0.000,ALERT,214.87,296.96,59.964,1404010804,"274151322000087","019011112586793",0.00,29.50,0,295.16,300.87,0.0,0.0,0.000,163642.9,163642.9,13641,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404010850,6364.00
06/28/2014 23:00,2,0.000,ALERT,214.41,297.57,59.975,1404010804,"274151322000088","019011112586793",0.00,27.00,0,295.76,301.17,0.0,0.0,0.000,165570.2,165570.2,13613,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404010851,6365.00
06/28/2014 23:00,2,0.000,ALERT,214.64,298.47,60.006,1404010804,"274151322000095","019011112586793",0.00,26.30,0,297.26,302.07,0.0,0.0,0.000,174677.8,174677.8,13651,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404010853,6366.00
06/28/2014 23:00,2,0.000,ALERT,215.32,296.66,59.985,1404010804,"274151322000068","019011112586793",0.00,27.50,0,295.46,300.57,0.0,0.0,0.000,112602.6,112602.6,14038,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404010855,6367.00
06/28/2014 23:00,2,0.000,ALERT,214.41,297.87,60.012,1404010804,"274151322000054","019011112586793",0.00,27.30,0,296.06,301.47,0.0,0.0,0.000,169148.2,169148.2,13741,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404010857,6368.00
06/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404010804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404011666,6369.00
06/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404010804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404011666,6370.00
06/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404010804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404011666,6371.00
06/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404010804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404011666,6372.00
06/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404010804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404011666,6373.00
06/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404010804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404011666,6374.00
06/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404010804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404011666,6375.00
06/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404010804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404011666,6376.00
06/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404010804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404011666,6377.00
06/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404010804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404011666,6378.00
06/28/2014 23:15,2,0.000,ALERT,214.41,295.46,60.038,1404011705,"274151322000083","019011112586793",0.00,26.30,0,292.76,299.67,0.0,0.0,0.000,171298.1,171298.1,13701,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404011740,6379.00
06/28/2014 23:15,2,0.000,ALERT,214.87,296.06,60.028,1404011705,"274151322000076","019011112586793",0.00,26.50,0,292.46,299.67,0.0,0.0,0.000,176433.6,176433.6,13658,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404011742,6380.00
06/28/2014 23:15,2,0.000,ALERT,214.41,295.46,60.033,1404011705,"274151322000094","019011112586793",0.00,26.00,0,292.46,299.07,0.0,0.0,0.000,114579.1,114579.1,13994,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404011744,6381.00
06/28/2014 23:15,2,0.000,ALERT,213.96,295.16,60.028,1404011705,"274151322000052","019011112586793",0.00,26.80,0,292.16,299.67,0.0,0.0,0.000,171765.2,171765.2,13628,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404011746,6382.00
06/28/2014 23:15,2,0.000,ALERT,214.64,295.76,60.033,1404011705,"274151322000085","019011112586793",0.00,26.30,0,292.76,299.67,0.0,0.0,0.000,170714.5,170714.5,13592,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404011748,6383.00
06/28/2014 23:15,2,0.000,ALERT,214.41,294.86,60.049,1404011705,"274151322000087","019011112586793",0.00,28.80,0,291.85,299.07,0.0,0.0,0.000,163642.9,163642.9,13643,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404011750,6384.00
06/28/2014 23:15,2,0.000,ALERT,213.74,295.46,60.006,1404011705,"274151322000088","019011112586793",0.00,26.80,0,292.46,299.37,0.0,0.0,0.000,165570.2,165570.2,13615,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404011751,6385.00
06/28/2014 23:15,2,0.000,ALERT,214.41,296.66,60.049,1404011705,"274151322000095","019011112586793",0.00,26.00,0,293.66,299.97,0.0,0.0,0.000,174677.8,174677.8,13653,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404011754,6386.00
06/28/2014 23:15,2,0.000,ALERT,215.09,294.86,60.038,1404011705,"274151322000068","019011112586793",0.00,27.00,0,292.16,298.47,0.0,0.0,0.000,112602.6,112602.6,14040,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404011756,6387.00
06/28/2014 23:15,2,0.000,ALERT,214.19,295.46,60.033,1404011705,"274151322000054","019011112586793",0.00,26.80,0,292.76,299.67,0.0,0.0,0.000,169148.2,169148.2,13743,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404011757,6388.00
06/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404011705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404012566,6389.00
06/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404011705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404012566,6390.00
06/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404011705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404012566,6391.00
06/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404011705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404012566,6392.00
06/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404011705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404012566,6393.00
06/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404011705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404012566,6394.00
06/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404011705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404012566,6395.00
06/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404011705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404012566,6396.00
06/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404011705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404012566,6397.00
06/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404011705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404012566,6398.00
06/28/2014 23:30,2,0.000,ALERT,215.32,297.87,59.980,1404012604,"274151322000083","019011112586793",0.00,26.00,0,294.56,300.27,0.0,0.0,0.000,171298.1,171298.1,13703,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404012640,6399.00
06/28/2014 23:30,2,0.000,ALERT,215.77,296.96,59.980,1404012604,"274151322000076","019011112586793",0.00,26.30,0,293.96,300.27,0.0,0.0,0.000,176433.6,176433.6,13660,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404012642,6400.00
06/28/2014 23:30,2,0.000,ALERT,215.54,297.26,59.990,1404012604,"274151322000094","019011112586793",0.00,25.80,0,294.26,299.37,0.0,0.0,0.000,114579.1,114579.1,13996,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404012644,6401.00
06/28/2014 23:30,2,0.000,ALERT,215.09,297.57,59.985,1404012604,"274151322000052","019011112586793",0.00,26.50,0,294.26,300.27,0.0,0.0,0.000,171765.2,171765.2,13630,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404012646,6402.00
06/28/2014 23:30,2,0.000,ALERT,215.54,297.26,60.001,1404012604,"274151322000085","019011112586793",0.00,26.00,0,294.56,299.97,0.0,0.0,0.000,170714.5,170714.5,13594,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404012648,6403.00
06/28/2014 23:30,2,0.000,ALERT,215.32,296.96,59.985,1404012604,"274151322000087","019011112586793",0.00,28.00,0,293.66,299.67,0.0,0.0,0.000,163642.9,163642.9,13645,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404012649,6404.00
06/28/2014 23:30,2,0.000,ALERT,215.09,297.57,60.012,1404012604,"274151322000088","019011112586793",0.00,26.50,0,294.26,299.97,0.0,0.0,0.000,165570.2,165570.2,13617,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404012651,6405.00
06/28/2014 23:30,2,0.000,ALERT,215.32,298.47,59.980,1404012604,"274151322000095","019011112586793",0.00,25.80,0,295.76,300.87,0.0,0.0,0.000,174677.8,174677.8,13655,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404012653,6406.00
06/28/2014 23:30,2,0.000,ALERT,216.00,296.96,59.959,1404012604,"274151322000068","019011112586793",0.00,26.80,0,293.96,299.07,0.0,0.0,0.000,112602.6,112602.6,14042,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404012655,6407.00
06/28/2014 23:30,2,0.000,ALERT,215.32,297.87,59.985,1404012604,"274151322000054","019011112586793",0.00,26.50,0,294.56,300.57,0.0,0.0,0.000,169148.2,169148.2,13745,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404012657,6408.00
06/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404012604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404013465,6409.00
06/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404012604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404013465,6410.00
06/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404012604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404013465,6411.00
06/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404012604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404013465,6412.00
06/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404012604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404013465,6413.00
06/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404012604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404013465,6414.00
06/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404012604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404013465,6415.00
06/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404012604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404013465,6416.00
06/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404012604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404013465,6417.00
06/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404012604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404013465,6418.00
06/28/2014 23:45,2,0.000,ALERT,216.67,300.27,60.028,1404013504,"274151322000083","019011112586793",0.00,26.00,0,296.36,301.47,0.0,0.0,0.000,171298.1,171298.1,13705,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404013540,6419.00
06/28/2014 23:45,2,0.000,ALERT,217.13,299.67,59.996,1404013504,"274151322000076","019011112586793",0.00,26.00,0,295.76,301.47,0.0,0.0,0.000,176433.6,176433.6,13662,0,0,0,L,1151911521,1,123.36,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404013542,6420.00
06/28/2014 23:45,2,0.000,ALERT,216.90,299.67,59.985,1404013504,"274151322000094","019011112586793",0.00,25.80,0,295.76,300.87,0.0,0.0,0.000,114579.1,114579.1,13998,0,0,0,L,1151911521,1,122.91,125.62,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404013544,6421.00
06/28/2014 23:45,2,0.000,ALERT,216.45,299.37,60.022,1404013504,"274151322000052","019011112586793",0.00,26.30,0,296.06,301.47,0.0,0.0,0.000,171765.2,171765.2,13632,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404013545,6422.00
06/28/2014 23:45,2,0.000,ALERT,216.90,300.27,60.022,1404013504,"274151322000085","019011112586793",0.00,26.00,0,296.36,301.47,0.0,0.0,0.000,170714.5,170714.5,13596,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404013547,6423.00
06/28/2014 23:45,2,0.000,ALERT,216.67,299.37,60.028,1404013504,"274151322000087","019011112586793",0.00,27.80,0,295.46,300.87,0.0,0.0,0.000,163642.9,163642.9,13647,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404013549,6424.00
06/28/2014 23:45,2,0.000,ALERT,216.45,299.97,60.022,1404013504,"274151322000088","019011112586793",0.00,26.30,0,296.06,301.17,0.0,0.0,0.000,165570.2,165570.2,13619,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404013552,6425.00
06/28/2014 23:45,2,0.000,ALERT,216.67,300.87,60.022,1404013504,"274151322000095","019011112586793",0.00,25.50,0,297.26,302.07,0.0,0.0,0.000,174677.8,174677.8,13657,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404013553,6426.00
06/28/2014 23:45,2,0.000,ALERT,217.35,299.07,60.028,1404013504,"274151322000068","019011112586793",0.00,26.80,0,295.76,300.57,0.0,0.0,0.000,112602.6,112602.6,14044,0,0,0,L,1151911521,1,123.36,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404013555,6427.00
06/28/2014 23:45,2,0.000,ALERT,216.45,299.97,60.022,1404013504,"274151322000054","019011112586793",0.00,26.50,0,296.36,301.77,0.0,0.0,0.000,169148.2,169148.2,13747,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404013557,6428.00
06/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404013504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,3347.8999999642,3347.8999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404014366,6429.00
06/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404013504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,3598.3,3598.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404014366,6430.00
06/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404013504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,5521.800000012,5521.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404014366,6431.00
06/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404013504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,4442.3000000003,4442.3000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404014366,6432.00
06/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404013504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,6895.6000000362,6895.6000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404014366,6433.00
06/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404013504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,3953.8999999999,3953.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404014366,6434.00
06/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404013504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,5297.6000000239,5297.6000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404014366,6435.00
06/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404013504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,3924.7000000115,3924.7000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404014366,6436.00
06/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404013504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,3552.8999999999,3552.8999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404014366,6437.00
06/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404013504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,3981.2999999997,3981.2999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404014366,6438.00
